Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,145.0,177.5,1.6,15.3,238.0,274.17,223.54
2018,1,11,14,30,168.0,165.0,1.7,15.2,232.0,283.19,232.1
2018,1,11,14,45,198.0,149.0,1.8,15.15,221.0,292.61,241.11
2018,1,11,15,0,228.0,133.0,1.9,15.1,210.0,314.91,260.31
2018,1,11,15,15,258.5,115.0,1.9,15.1,193.0,321.1,266.27
2018,1,11,15,30,289.0,97.0,1.9,15.1,176.0,325.83,270.77
2018,1,11,15,45,248.0,84.0,1.95,14.7,144.0,286.62,238.27
2018,1,11,16,0,207.0,71.0,2.0,14.3,112.0,246.59,204.15
2018,1,11,16,15,141.5,56.0,2.1,14.05,81.0,186.36,151.84
2018,1,11,16,30,76.0,41.0,2.2,13.8,50.0,113.41,87.68
2018,1,11,16,45,89.0,26.5,2.3,13.55,32.5,112.7,59.62
2018,1,11,17,0,102.0,12.0,2.4,13.3,15.0,75.48,0.0
2018,1,11,17,15,51.0,6.0,2.5,13.15,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,12,7,15,39.5,4.5,3.05,11.15,5.0,0.0,0.0
2018,1,12,7,30,79.0,9.0,3.1,11.4,10.0,7.68,0.0
2018,1,12,7,45,259.0,19.0,3.1,11.6,41.5,15.76,0.0
2018,1,12,8,0,439.0,29.0,3.1,11.8,73.0,26.32,16.13
2018,1,12,8,15,506.0,35.5,3.15,12.05,110.0,31.72,22.19
2018,1,12,8,30,573.0,42.0,3.2,12.3,147.0,37.14,27.44
2018,1,12,8,45,626.5,47.5,3.2,12.5,188.5,41.57,31.67
2018,1,12,9,0,680.0,53.0,3.2,12.7,230.0,46.0,35.77
2018,1,12,9,15,730.5,54.5,3.25,13.05,271.5,47.07,36.73
2018,1,12,9,30,781.0,56.0,3.3,13.4,313.0,48.29,37.76
2018,1,12,9,45,797.0,59.5,3.4,13.75,346.0,50.82,39.92
2018,1,12,10,0,813.0,63.0,3.5,14.1,379.0,53.31,42.02
2018,1,12,10,15,768.0,77.5,3.45,14.3,394.0,63.44,50.89
2018,1,12,10,30,723.0,92.0,3.4,14.5,409.0,76.75,52.51
2018,1,12,10,45,736.0,95.0,3.35,14.75,432.0,123.31,72.0
2018,1,12,11,0,749.0,98.0,3.3,15.0,455.0,170.65,104.34
2018,1,12,11,15,822.0,83.5,3.25,15.1,487.0,219.5,141.68
2018,1,12,11,30,895.0,69.0,3.2,15.2,519.0,272.7,186.12
2018,1,12,11,45,899.5,69.5,3.15,15.35,528.0,320.14,229.93
2018,1,12,12,0,904.0,70.0,3.1,15.5,537.0,366.32,272.69
2018,1,12,12,15,903.0,70.5,3.1,15.55,537.5,408.98,312.34
2018,1,12,12,30,902.0,71.0,3.1,15.6,538.0,449.53,349.49
2018,1,12,12,45,872.5,75.5,3.15,15.65,522.5,478.73,377.24
2018,1,12,13,0,843.0,80.0,3.2,15.7,507.0,505.17,401.92
2018,1,12,13,15,795.0,89.5,3.25,15.75,483.5,521.96,418.3
2018,1,12,13,30,747.0,99.0,3.3,15.8,460.0,534.38,430.59
2018,1,12,13,45,740.5,94.5,3.4,15.8,439.0,551.28,446.42
2018,1,12,14,0,734.0,90.0,3.5,15.8,418.0,565.18,459.63
2018,1,12,14,15,661.0,97.0,3.5,15.7,378.5,546.78,446.83
2018,1,12,14,30,588.0,104.0,3.5,15.6,339.0,522.84,429.31
2018,1,12,14,45,561.0,98.5,3.55,15.55,307.5,511.42,421.84
2018,1,12,15,0,534.0,93.0,3.6,15.5,276.0,496.9,411.46
2018,1,12,15,15,486.5,87.5,3.6,15.5,239.5,465.4,386.7
2018,1,12,15,30,439.0,82.0,3.6,15.5,203.0,426.11,355.08
2018,1,12,15,45,414.0,71.5,3.45,15.0,170.5,400.33,333.98
2018,1,12,16,0,389.0,61.0,3.3,14.5,138.0,372.97,310.27
2018,1,12,16,15,311.5,51.0,3.35,14.2,103.0,309.59,255.11
2018,1,12,16,30,234.0,41.0,3.4,13.9,68.0,247.34,197.6
2018,1,12,16,45,146.0,26.5,3.4,13.55,41.0,164.61,97.27
2018,1,12,17,0,58.0,12.0,3.4,13.2,14.0,47.47,0.0
2018,1,12,17,15,29.0,6.0,3.45,13.1,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,13,7,15,20.0,4.0,5.05,10.2,4.5,0.0,0.0
2018,1,13,7,30,40.0,8.0,5.1,10.4,9.0,6.83,0.0
2018,1,13,7,45,99.0,22.0,5.15,10.65,30.5,17.05,0.0
2018,1,13,8,0,158.0,36.0,5.2,10.9,52.0,27.62,17.32
2018,1,13,8,15,230.0,48.5,5.2,11.15,84.5,36.9,26.81
2018,1,13,8,30,302.0,61.0,5.2,11.4,117.0,46.04,35.46
2018,1,13,8,45,344.5,72.0,5.15,11.7,150.5,53.77,42.68
2018,1,13,9,0,387.0,83.0,5.1,12.0,184.0,61.34,49.62
2018,1,13,9,15,424.0,92.0,4.95,12.45,219.0,67.34,54.97
2018,1,13,9,30,461.0,101.0,4.8,12.9,254.0,73.23,60.12
2018,1,13,9,45,492.5,107.5,4.7,13.3,286.5,77.3,63.57
2018,1,13,10,0,524.0,114.0,4.6,13.7,319.0,81.34,66.95
2018,1,13,10,15,658.5,97.5,4.35,14.1,374.5,71.06,57.66
2018,1,13,10,30,793.0,81.0,4.1,14.5,430.0,76.01,51.18
2018,1,13,10,45,840.0,74.5,3.85,14.85,461.5,120.93,66.25
2018,1,13,11,0,887.0,68.0,3.6,15.2,493.0,175.08,101.9
2018,1,13,11,15,894.5,69.0,3.45,15.55,509.5,225.58,143.34
2018,1,13,11,30,902.0,70.0,3.3,15.9,526.0,275.52,187.68
2018,1,13,11,45,905.0,70.0,3.15,16.2,534.0,322.57,230.97
2018,1,13,12,0,908.0,70.0,3.0,16.5,542.0,368.17,272.95
2018,1,13,12,15,908.0,70.5,2.9,16.75,543.0,411.48,312.54
2018,1,13,12,30,908.0,71.0,2.8,17.0,544.0,452.75,349.55
2018,1,13,12,45,875.0,78.0,2.75,17.2,529.0,483.07,377.5
2018,1,13,13,0,842.0,85.0,2.7,17.4,514.0,510.54,402.2
2018,1,13,13,15,840.5,81.0,2.65,17.5,499.5,538.24,426.49
2018,1,13,13,30,839.0,77.0,2.6,17.6,485.0,563.12,448.06
2018,1,13,13,45,771.5,86.0,2.55,17.7,448.5,560.22,447.74
2018,1,13,14,0,704.0,95.0,2.5,17.8,412.0,553.33,443.91
2018,1,13,14,15,713.5,89.0,2.45,17.75,393.0,572.28,460.34
2018,1,13,14,30,723.0,83.0,2.4,17.7,374.0,588.82,474.54
2018,1,13,14,45,760.0,71.5,2.35,17.65,354.5,611.8,493.79
2018,1,13,15,0,797.0,60.0,2.3,17.6,335.0,635.14,512.84
2018,1,13,15,15,732.5,60.5,2.3,17.6,291.0,600.4,486.68
2018,1,13,15,30,668.0,61.0,2.3,17.6,247.0,566.62,460.7
2018,1,13,15,45,627.0,55.0,2.1,16.9,207.5,534.42,435.46
2018,1,13,16,0,586.0,49.0,1.9,16.2,168.0,499.9,406.72
2018,1,13,16,15,442.0,43.5,1.95,15.85,121.0,393.64,319.59
2018,1,13,16,30,298.0,38.0,2.0,15.5,74.0,287.43,228.3
2018,1,13,16,45,231.0,27.0,2.05,15.1,48.0,223.07,140.87
2018,1,13,17,0,164.0,16.0,2.1,14.7,22.0,119.32,0.0
2018,1,13,17,15,82.0,8.0,2.2,14.55,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.25,11.45,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.1,11.6,9.0,6.83,0.0
2018,1,14,7,45,165.0,21.0,4.0,11.75,36.0,16.39,0.0
2018,1,14,8,0,281.0,34.0,3.9,11.9,63.0,28.08,17.71
2018,1,14,8,15,402.5,41.5,3.65,12.15,104.5,33.78,24.0
2018,1,14,8,30,524.0,49.0,3.4,12.4,146.0,39.6,29.64
2018,1,14,8,45,588.0,53.0,3.2,12.6,187.0,42.32,32.33
2018,1,14,9,0,652.0,57.0,3.0,12.8,228.0,45.15,35.0
2018,1,14,9,15,471.5,89.0,2.75,13.1,223.0,65.65,53.33
2018,1,14,9,30,291.0,121.0,2.5,13.4,218.0,87.82,72.92
2018,1,14,9,45,236.0,140.0,2.25,13.65,224.0,99.13,82.71
2018,1,14,10,0,181.0,159.0,2.0,13.9,230.0,113.96,95.47
2018,1,14,10,15,344.0,148.5,1.8,14.2,296.0,105.41,87.7
2018,1,14,10,30,507.0,138.0,1.6,14.5,362.0,102.75,76.27
2018,1,14,10,45,471.0,150.5,1.35,14.8,367.0,141.2,96.01
2018,1,14,11,0,435.0,163.0,1.1,15.1,372.0,175.84,121.65
2018,1,14,11,15,283.5,185.0,1.05,15.3,323.0,193.28,142.25
2018,1,14,11,30,132.0,207.0,1.0,15.5,274.0,193.8,149.48
2018,1,14,11,45,98.0,210.5,0.9,15.7,260.5,196.87,153.62
2018,1,14,12,0,64.0,214.0,0.8,15.9,247.0,196.17,154.27
2018,1,14,12,15,63.5,215.0,0.8,15.95,248.0,202.85,160.04
2018,1,14,12,30,63.0,216.0,0.8,16.0,249.0,209.37,165.63
2018,1,14,12,45,178.0,214.0,0.75,16.05,305.5,271.82,214.96
2018,1,14,13,0,293.0,212.0,0.7,16.1,362.0,345.3,272.49
2018,1,14,13,15,309.0,204.5,0.7,16.1,359.0,362.56,286.73
2018,1,14,13,30,325.0,197.0,0.7,16.1,356.0,379.62,301.19
2018,1,14,13,45,217.0,193.0,0.7,16.15,297.0,316.3,252.63
2018,1,14,14,0,109.0,189.0,0.7,16.2,238.0,256.01,205.15
2018,1,14,14,15,141.5,178.5,0.85,16.15,238.5,272.94,220.5
2018,1,14,14,30,174.0,168.0,1.0,16.1,239.0,290.53,236.01
2018,1,14,14,45,175.5,151.0,1.2,16.05,217.5,279.99,228.78
2018,1,14,15,0,177.0,134.0,1.4,16.0,196.0,268.23,220.46
2018,1,14,15,15,247.0,116.0,1.4,16.0,191.5,315.04,259.81
2018,1,14,15,30,317.0,98.0,1.4,16.0,187.0,362.87,298.84
2018,1,14,15,45,278.0,83.5,1.65,15.5,152.5,322.89,266.81
2018,1,14,16,0,239.0,69.0,1.9,15.0,118.0,281.43,232.6
2018,1,14,16,15,216.5,56.0,1.7,14.85,92.5,252.56,206.57
2018,1,14,16,30,194.0,43.0,1.5,14.7,67.0,223.53,178.07
2018,1,14,16,45,136.0,29.0,1.3,14.5,42.5,165.48,108.49
2018,1,14,17,0,78.0,15.0,1.1,14.3,18.0,63.25,0.0
2018,1,14,17,15,39.0,7.5,1.05,14.25,9.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,15,7,15,11.0,3.5,2.5,12.7,3.5,0.0,0.0
2018,1,15,7,30,22.0,7.0,2.5,12.9,7.0,5.97,0.0
2018,1,15,7,45,52.0,22.5,2.5,13.1,26.5,17.62,0.0
2018,1,15,8,0,82.0,38.0,2.5,13.3,46.0,29.25,18.66
2018,1,15,8,15,114.5,54.0,2.6,13.5,71.5,40.99,30.17
2018,1,15,8,30,147.0,70.0,2.7,13.7,97.0,52.47,40.85
2018,1,15,8,45,164.0,85.5,2.8,13.9,123.0,63.26,50.75
2018,1,15,9,0,181.0,101.0,2.9,14.1,149.0,73.77,60.23
2018,1,15,9,15,208.0,115.5,2.8,14.3,179.0,83.46,68.82
2018,1,15,9,30,235.0,130.0,2.7,14.5,209.0,92.92,77.08
2018,1,15,9,45,348.0,129.0,2.65,14.75,259.5,90.11,74.44
2018,1,15,10,0,461.0,128.0,2.6,15.0,310.0,89.78,73.97
2018,1,15,10,15,526.5,124.0,2.6,15.2,346.5,87.18,71.51
2018,1,15,10,30,592.0,120.0,2.6,15.4,383.0,93.86,67.72
2018,1,15,10,45,582.0,130.0,2.65,15.6,399.5,137.5,88.84
2018,1,15,11,0,572.0,140.0,2.7,15.8,416.0,179.89,119.15
2018,1,15,11,15,478.0,168.0,2.7,15.8,404.0,215.95,152.83
2018,1,15,11,30,384.0,196.0,2.7,15.8,392.0,244.6,181.78
2018,1,15,11,45,309.0,213.5,2.65,15.75,373.0,260.74,199.54
2018,1,15,12,0,234.0,231.0,2.6,15.7,354.0,267.72,209.01
2018,1,15,12,15,231.5,231.5,2.55,15.65,353.5,282.69,222.66
2018,1,15,12,30,229.0,232.0,2.5,15.6,353.0,296.88,235.5
2018,1,15,12,45,250.5,226.5,2.4,15.55,357.0,322.16,256.78
2018,1,15,13,0,272.0,221.0,2.3,15.5,361.0,343.34,274.78
2018,1,15,13,15,231.0,219.0,2.15,15.45,335.5,326.74,262.7
2018,1,15,13,30,190.0,217.0,2.0,15.4,310.0,314.09,253.38
2018,1,15,13,45,153.5,206.5,1.9,15.3,279.5,292.6,236.84
2018,1,15,14,0,117.0,196.0,1.8,15.2,249.0,268.3,217.71
2018,1,15,14,15,174.0,178.5,1.7,15.2,252.5,293.72,239.8
2018,1,15,14,30,231.0,161.0,1.6,15.2,256.0,332.84,272.47
2018,1,15,14,45,318.0,139.5,1.5,15.2,258.0,375.67,308.42
2018,1,15,15,0,405.0,118.0,1.4,15.2,260.0,433.92,355.63
2018,1,15,15,15,392.5,105.5,1.4,15.2,230.5,418.64,343.9
2018,1,15,15,30,380.0,93.0,1.4,15.2,201.0,401.27,330.52
2018,1,15,15,45,345.0,81.5,1.35,14.95,168.0,367.58,303.29
2018,1,15,16,0,310.0,70.0,1.3,14.7,135.0,332.51,273.9
2018,1,15,16,15,260.5,57.0,1.25,14.65,103.0,284.52,232.45
2018,1,15,16,30,211.0,44.0,1.2,14.6,71.0,236.63,188.9
2018,1,15,16,45,152.0,30.0,1.2,14.5,45.5,179.5,122.62
2018,1,15,17,0,93.0,16.0,1.2,14.4,20.0,74.04,0.0
2018,1,15,17,15,46.5,8.0,1.1,14.35,10.0,6.83,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,7,15,4.0,3.0,0.9,14.25,3.0,0.0,0.0
2018,1,16,7,30,8.0,6.0,0.9,14.3,6.0,5.12,0.0
2018,1,16,7,45,4.0,15.0,0.9,14.4,15.0,12.38,0.0
2018,1,16,8,0,0.0,24.0,0.9,14.5,24.0,19.82,10.86
2018,1,16,8,15,0.0,36.0,0.95,14.6,36.0,29.64,20.25
2018,1,16,8,30,0.0,48.0,1.0,14.7,48.0,39.24,29.11
2018,1,16,8,45,3.0,60.5,1.05,14.8,61.5,49.14,38.14
2018,1,16,9,0,6.0,73.0,1.1,14.9,75.0,58.97,46.98
2018,1,16,9,15,9.5,89.0,1.05,15.1,92.0,71.18,57.78
2018,1,16,9,30,13.0,105.0,1.0,15.3,109.0,83.23,68.28
2018,1,16,9,45,20.5,110.5,0.95,15.5,118.0,85.45,70.06
2018,1,16,10,0,28.0,116.0,0.9,15.7,127.0,89.76,73.65
2018,1,16,10,15,30.0,129.5,0.8,15.85,142.0,99.11,81.57
2018,1,16,10,30,32.0,143.0,0.7,16.0,157.0,109.12,85.63
2018,1,16,10,45,28.0,154.5,0.6,16.2,167.5,120.56,94.09
2018,1,16,11,0,24.0,166.0,0.5,16.4,178.0,134.83,105.39
2018,1,16,11,15,30.0,162.5,0.45,16.5,177.5,134.09,104.3
2018,1,16,11,30,36.0,159.0,0.4,16.6,177.0,136.48,106.01
2018,1,16,11,45,77.5,194.0,0.3,16.7,234.5,178.73,138.69
2018,1,16,12,0,119.0,229.0,0.2,16.8,292.0,228.14,176.7
2018,1,16,12,15,107.5,226.0,0.45,16.75,283.0,228.4,178.24
2018,1,16,12,30,96.0,223.0,0.7,16.7,274.0,229.13,180.2
2018,1,16,12,45,91.0,205.5,1.0,16.65,253.5,218.82,173.23
2018,1,16,13,0,86.0,188.0,1.3,16.6,233.0,206.96,164.77
2018,1,16,13,15,48.5,166.0,1.3,16.5,191.0,172.24,137.18
2018,1,16,13,30,11.0,144.0,1.3,16.4,149.0,128.37,101.46
2018,1,16,13,45,18.0,144.0,1.3,16.3,152.0,133.74,106.31
2018,1,16,14,0,25.0,144.0,1.3,16.2,155.0,147.06,117.62
2018,1,16,14,15,83.0,130.5,1.35,16.1,165.0,183.94,149.35
2018,1,16,14,30,141.0,117.0,1.4,16.0,175.0,212.27,174.13
2018,1,16,14,45,235.5,116.0,1.5,15.9,203.5,292.91,241.62
2018,1,16,15,0,330.0,115.0,1.6,15.8,232.0,379.7,312.54
2018,1,16,15,15,222.5,104.5,1.6,15.8,179.5,283.87,234.6
2018,1,16,15,30,115.0,94.0,1.6,15.8,127.0,187.6,154.56
2018,1,16,15,45,135.5,87.0,1.8,15.35,120.0,198.79,164.7
2018,1,16,16,0,156.0,80.0,2.0,14.9,113.0,224.49,185.63
2018,1,16,16,15,115.5,58.5,2.05,14.65,80.0,170.83,139.35
2018,1,16,16,30,75.0,37.0,2.1,14.4,47.0,101.47,79.62
2018,1,16,16,45,55.0,26.0,2.15,14.15,32.0,77.14,51.98
2018,1,16,17,0,35.0,15.0,2.2,13.9,17.0,35.62,0.0
2018,1,16,17,15,17.5,7.5,2.2,13.75,8.5,17.53,0.0
2018,1,16,17,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,9.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,1,17,7,30,18.0,8.0,1.8,12.8,8.0,6.83,0.0
2018,1,17,7,45,25.5,23.0,1.85,13.0,24.5,18.27,0.71
2018,1,17,8,0,33.0,38.0,1.9,13.2,41.0,29.99,19.46
2018,1,17,8,15,54.0,55.0,1.9,13.4,63.5,42.18,31.29
2018,1,17,8,30,75.0,72.0,1.9,13.6,86.0,54.48,42.68
2018,1,17,8,45,66.0,85.5,1.9,13.75,100.0,65.48,52.77
2018,1,17,9,0,57.0,99.0,1.9,13.9,114.0,75.37,61.69
2018,1,17,9,15,29.0,97.5,1.8,14.1,105.0,75.45,61.78
2018,1,17,9,30,1.0,96.0,1.7,14.3,96.0,76.88,62.96
2018,1,17,9,45,0.5,81.0,1.65,14.5,81.0,66.47,53.65
2018,1,17,10,0,0.0,66.0,1.6,14.7,66.0,54.7,43.12
2018,1,17,10,15,2.5,98.0,1.5,14.85,99.0,79.85,65.18
2018,1,17,10,30,5.0,130.0,1.4,15.0,132.0,103.53,81.76
2018,1,17,10,45,75.5,163.5,1.3,15.15,200.0,130.34,101.01
2018,1,17,11,0,146.0,197.0,1.2,15.3,268.0,166.14,126.3
2018,1,17,11,15,219.0,206.0,1.3,15.4,316.5,198.16,149.03
2018,1,17,11,30,292.0,215.0,1.4,15.5,365.0,237.13,178.56
2018,1,17,11,45,302.0,216.0,1.5,15.6,373.5,261.02,199.15
2018,1,17,12,0,312.0,217.0,1.6,15.7,382.0,285.25,220.26
2018,1,17,12,15,339.5,213.5,1.6,15.8,393.5,312.66,243.45
2018,1,17,12,30,367.0,210.0,1.6,15.9,405.0,341.45,267.73
2018,1,17,12,45,404.5,200.5,1.6,15.95,413.0,377.14,297.29
2018,1,17,13,0,442.0,191.0,1.6,16.0,421.0,409.12,323.89
2018,1,17,13,15,417.5,190.0,1.6,16.0,403.0,416.68,331.51
2018,1,17,13,30,393.0,189.0,1.6,16.0,385.0,411.38,329.13
2018,1,17,13,45,351.5,187.5,1.6,16.0,357.5,401.8,322.95
2018,1,17,14,0,310.0,186.0,1.6,16.0,330.0,388.97,313.9
2018,1,17,14,15,301.5,176.0,1.55,15.9,309.0,385.35,312.26
2018,1,17,14,30,293.0,166.0,1.5,15.8,288.0,380.03,309.11
2018,1,17,14,45,335.5,145.0,1.5,15.7,274.0,394.86,322.76
2018,1,17,15,0,378.0,124.0,1.5,15.6,260.0,423.73,346.92
2018,1,17,15,15,357.5,112.0,1.5,15.6,229.0,403.47,331.35
2018,1,17,15,30,337.0,100.0,1.5,15.6,198.0,381.18,313.99
2018,1,17,15,45,334.5,85.0,1.4,15.15,170.0,366.03,302.15
2018,1,17,16,0,332.0,70.0,1.3,14.7,142.0,349.0,287.8
2018,1,17,16,15,286.0,57.5,1.25,14.45,109.5,303.61,248.78
2018,1,17,16,30,240.0,45.0,1.2,14.2,77.0,258.14,207.72
2018,1,17,16,45,175.5,31.5,1.15,14.0,50.0,199.8,144.83
2018,1,17,17,0,111.0,18.0,1.1,13.8,23.0,118.57,0.0
2018,1,17,17,15,55.5,9.0,1.05,13.8,11.5,43.13,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,18,7,15,10.0,2.0,2.85,13.15,2.0,0.0,0.0
2018,1,18,7,30,20.0,4.0,3.0,13.4,4.0,3.41,0.0
2018,1,18,7,45,10.0,7.5,3.1,13.6,7.5,6.5,0.0
2018,1,18,8,0,0.0,11.0,3.2,13.8,11.0,9.04,1.93
2018,1,18,8,15,0.0,15.0,3.25,13.95,15.0,12.33,5.16
2018,1,18,8,30,0.0,19.0,3.3,14.1,19.0,15.63,8.25
2018,1,18,8,45,0.0,31.0,3.3,14.2,31.0,25.57,17.23
2018,1,18,9,0,0.0,43.0,3.3,14.3,43.0,35.53,26.21
2018,1,18,9,15,0.0,44.0,3.25,14.45,44.0,36.36,26.96
2018,1,18,9,30,0.0,45.0,3.2,14.6,45.0,37.19,27.68
2018,1,18,9,45,0.0,48.5,3.2,14.7,48.5,40.11,30.23
2018,1,18,10,0,0.0,52.0,3.2,14.8,52.0,43.03,32.75
2018,1,18,10,15,8.0,103.0,3.25,14.85,106.5,83.63,68.52
2018,1,18,10,30,16.0,154.0,3.3,14.9,161.0,120.39,95.84
2018,1,18,10,45,30.0,171.5,3.35,15.0,186.0,131.92,104.25
2018,1,18,11,0,44.0,189.0,3.4,15.1,211.0,150.08,118.2
2018,1,18,11,15,29.5,164.0,3.4,15.1,179.0,135.17,106.44
2018,1,18,11,30,15.0,139.0,3.4,15.1,147.0,117.06,92.09
2018,1,18,11,45,8.0,120.5,3.45,15.15,125.0,101.63,79.56
2018,1,18,12,0,1.0,102.0,3.5,15.2,103.0,84.92,65.82
2018,1,18,12,15,3.0,115.0,3.45,15.2,117.0,96.51,75.46
2018,1,18,12,30,5.0,128.0,3.4,15.2,131.0,108.48,85.4
2018,1,18,12,45,2.5,130.0,3.4,15.25,131.5,109.54,86.31
2018,1,18,13,0,0.0,132.0,3.4,15.3,132.0,110.46,87.11
2018,1,18,13,15,3.5,119.5,3.5,15.2,121.5,101.98,80.19
2018,1,18,13,30,7.0,107.0,3.6,15.1,111.0,93.53,73.34
2018,1,18,13,45,3.5,99.5,3.65,15.05,101.5,85.32,66.54
2018,1,18,14,0,0.0,92.0,3.7,15.0,92.0,76.83,59.47
2018,1,18,14,15,20.5,113.0,3.85,14.9,121.5,115.6,92.65
2018,1,18,14,30,41.0,134.0,4.0,14.8,151.0,153.06,124.64
2018,1,18,14,45,22.5,111.5,4.15,14.65,120.5,119.65,96.53
2018,1,18,15,0,4.0,89.0,4.3,14.5,90.0,78.78,61.75
2018,1,18,15,15,7.5,82.5,4.3,14.5,84.5,76.03,59.63
2018,1,18,15,30,11.0,76.0,4.3,14.5,79.0,73.46,57.56
2018,1,18,15,45,6.0,57.0,4.25,14.15,58.5,51.9,39.03
2018,1,18,16,0,1.0,38.0,4.2,13.8,38.0,32.09,21.86
2018,1,18,16,15,0.5,30.0,4.2,13.65,30.0,25.1,15.68
2018,1,18,16,30,0.0,22.0,4.2,13.5,22.0,18.13,9.47
2018,1,18,16,45,3.5,13.5,4.2,13.35,13.5,13.47,4.78
2018,1,18,17,0,7.0,5.0,4.2,13.2,5.0,9.79,0.0
2018,1,18,17,15,3.5,2.5,4.35,13.1,2.5,4.38,0.0
2018,1,18,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,19,7,15,7.0,4.5,3.3,10.9,4.5,0.0,0.0
2018,1,19,7,30,14.0,9.0,3.3,11.2,9.0,7.68,0.0
2018,1,19,7,45,53.0,24.0,3.3,11.5,29.0,19.08,2.82
2018,1,19,8,0,92.0,39.0,3.3,11.8,49.0,30.06,19.79
2018,1,19,8,15,292.5,47.5,3.35,11.9,100.0,36.36,26.42
2018,1,19,8,30,493.0,56.0,3.4,12.0,151.0,45.12,34.68
2018,1,19,8,45,577.0,59.0,3.4,12.15,196.5,46.9,36.54
2018,1,19,9,0,661.0,62.0,3.4,12.3,242.0,48.94,38.48
2018,1,19,9,15,660.5,70.5,3.35,12.35,273.5,54.61,43.6
2018,1,19,9,30,660.0,79.0,3.3,12.4,305.0,60.08,48.47
2018,1,19,9,45,652.0,89.0,3.3,12.45,332.0,66.42,54.05
2018,1,19,10,0,644.0,99.0,3.3,12.5,359.0,72.58,59.43
2018,1,19,10,15,734.0,89.5,3.25,12.5,406.5,65.8,53.29
2018,1,19,10,30,824.0,80.0,3.2,12.5,454.0,77.53,51.21
2018,1,19,10,45,836.0,82.0,3.2,12.55,478.0,128.46,72.59
2018,1,19,11,0,848.0,84.0,3.2,12.6,502.0,179.95,108.35
2018,1,19,11,15,855.0,85.0,3.25,12.6,518.5,230.02,150.26
2018,1,19,11,30,862.0,86.0,3.3,12.6,535.0,279.63,195.08
2018,1,19,11,45,865.5,86.5,3.35,12.6,544.0,327.12,239.42
2018,1,19,12,0,869.0,87.0,3.4,12.6,553.0,373.36,282.73
2018,1,19,12,15,872.0,86.0,3.5,12.6,554.5,416.59,323.15
2018,1,19,12,30,875.0,85.0,3.6,12.6,556.0,458.04,361.43
2018,1,19,12,45,867.5,85.5,3.75,12.6,548.0,494.13,394.87
2018,1,19,13,0,860.0,86.0,3.9,12.6,540.0,527.37,425.32
2018,1,19,13,15,535.5,95.0,4.0,12.6,375.5,395.81,324.59
2018,1,19,13,30,211.0,104.0,4.1,12.6,211.0,224.8,185.74
2018,1,19,13,45,375.0,113.0,4.25,12.55,293.0,352.85,293.91
2018,1,19,14,0,539.0,122.0,4.4,12.5,375.0,486.07,403.79
2018,1,19,14,15,675.5,99.0,4.5,12.45,397.0,566.84,471.05
2018,1,19,14,30,812.0,76.0,4.6,12.4,419.0,646.29,537.05
2018,1,19,14,45,701.0,86.5,4.7,12.35,366.0,601.7,502.55
2018,1,19,15,0,590.0,97.0,4.8,12.3,313.0,548.53,460.79
2018,1,19,15,15,590.5,86.0,4.8,12.3,282.0,545.02,459.37
2018,1,19,15,30,591.0,75.0,4.8,12.3,251.0,538.75,454.99
2018,1,19,15,45,589.5,65.5,4.9,12.0,219.0,530.12,448.55
2018,1,19,16,0,588.0,56.0,5.0,11.7,187.0,518.95,438.61
2018,1,19,16,15,517.5,49.5,5.05,11.45,146.0,460.68,387.71
2018,1,19,16,30,447.0,43.0,5.1,11.2,105.0,401.04,332.79
2018,1,19,16,45,323.0,33.0,5.1,11.0,69.0,301.4,233.34
2018,1,19,17,0,199.0,23.0,5.1,10.8,33.0,184.02,0.0
2018,1,19,17,15,99.5,11.5,5.15,10.75,16.5,73.89,0.0
2018,1,19,17,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,5.45,10.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.55,10.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.8,9.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.9,9.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.95,9.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,6.0,9.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,6.0,9.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,6.0,9.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,6.05,9.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,6.05,9.25,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,5.8,9.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,5.75,8.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,5.7,8.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,5.65,8.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,5.6,8.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,5.55,8.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,1,20,7,15,61.5,6.5,5.45,9.35,8.0,0.0,0.0
2018,1,20,7,30,123.0,13.0,5.4,9.7,16.0,11.1,0.0
2018,1,20,7,45,271.5,24.0,5.4,10.05,48.5,20.09,4.21
2018,1,20,8,0,420.0,35.0,5.4,10.4,81.0,29.13,19.19
2018,1,20,8,15,509.0,41.0,5.4,10.6,122.5,33.57,24.1
2018,1,20,8,30,598.0,47.0,5.4,10.8,164.0,38.13,28.59
2018,1,20,8,45,575.5,59.0,5.4,11.0,193.0,46.83,36.65
2018,1,20,9,0,553.0,71.0,5.4,11.2,222.0,55.15,44.24
2018,1,20,9,15,667.5,66.0,5.4,11.35,276.0,51.19,40.68
2018,1,20,9,30,782.0,61.0,5.4,11.5,330.0,52.08,41.44
2018,1,20,9,45,807.5,63.0,5.35,11.65,366.5,53.43,42.57
2018,1,20,10,0,833.0,65.0,5.3,11.8,403.0,54.83,43.72
2018,1,20,10,15,848.5,67.0,5.3,11.9,433.5,56.13,44.78
2018,1,20,10,30,864.0,69.0,5.3,12.0,464.0,77.74,50.62
2018,1,20,10,45,874.5,70.5,5.3,12.1,487.5,129.55,72.14
2018,1,20,11,0,885.0,72.0,5.3,12.2,511.0,181.6,108.5
2018,1,20,11,15,891.5,73.0,5.35,12.25,528.0,232.53,151.62
2018,1,20,11,30,898.0,74.0,5.4,12.3,545.0,282.84,197.71
2018,1,20,11,45,900.0,75.5,5.45,12.35,554.0,331.45,243.78
2018,1,20,12,0,902.0,77.0,5.5,12.4,563.0,378.62,288.68
2018,1,20,12,15,834.5,95.0,5.55,12.45,545.5,411.64,322.67
2018,1,20,12,30,767.0,113.0,5.6,12.5,528.0,437.96,349.75
2018,1,20,12,45,759.0,112.0,5.65,12.55,519.0,469.35,379.34
2018,1,20,13,0,751.0,111.0,5.7,12.6,510.0,498.04,406.08
2018,1,20,13,15,812.5,95.0,5.7,12.6,516.5,546.15,447.97
2018,1,20,13,30,874.0,79.0,5.7,12.6,523.0,594.74,489.94
2018,1,20,13,45,865.0,77.5,5.7,12.65,502.0,616.65,509.93
2018,1,20,14,0,856.0,76.0,5.7,12.7,481.0,635.19,527.0
2018,1,20,14,15,843.5,74.0,5.7,12.65,453.5,647.52,539.08
2018,1,20,14,30,831.0,72.0,5.7,12.6,426.0,656.31,548.15
2018,1,20,14,45,812.5,69.0,5.7,12.6,392.5,656.35,549.93
2018,1,20,15,0,794.0,66.0,5.7,12.6,359.0,652.8,548.17
2018,1,20,15,15,751.5,64.0,5.7,12.6,317.5,630.05,530.6
2018,1,20,15,30,709.0,62.0,5.7,12.6,276.0,603.69,509.64
2018,1,20,15,45,669.5,57.5,5.5,12.3,235.5,573.33,484.65
2018,1,20,16,0,630.0,53.0,5.3,12.0,195.0,546.55,461.27
2018,1,20,16,15,568.5,46.0,5.15,11.7,153.5,493.72,414.99
2018,1,20,16,30,507.0,39.0,5.0,11.4,112.0,439.77,364.96
2018,1,20,16,45,378.5,31.0,4.9,11.05,74.5,338.82,265.61
2018,1,20,17,0,250.0,23.0,4.8,10.7,37.0,221.02,9.89
2018,1,20,17,15,125.0,11.5,4.7,10.65,18.5,90.64,0.0
2018,1,20,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,21,7,15,60.5,6.5,1.55,10.5,8.0,0.0,0.0
2018,1,21,7,30,121.0,13.0,1.4,10.7,16.0,11.1,0.0
2018,1,21,7,45,263.0,24.0,1.25,10.9,48.0,20.03,5.01
2018,1,21,8,0,405.0,35.0,1.1,11.1,80.0,29.03,19.2
2018,1,21,8,15,490.5,42.0,1.05,11.3,121.0,34.29,24.77
2018,1,21,8,30,576.0,49.0,1.0,11.5,162.0,39.61,29.92
2018,1,21,8,45,629.5,54.0,0.9,11.7,204.5,43.14,33.31
2018,1,21,9,0,683.0,59.0,0.8,11.9,247.0,50.83,40.31
2018,1,21,9,15,691.5,65.5,0.9,12.1,281.0,50.98,40.43
2018,1,21,9,30,700.0,72.0,1.0,12.3,315.0,55.13,44.08
2018,1,21,9,45,699.0,81.0,1.15,12.5,345.0,60.87,49.09
2018,1,21,10,0,698.0,90.0,1.3,12.7,375.0,66.44,53.91
2018,1,21,10,15,662.5,104.0,1.4,12.8,390.5,75.04,61.39
2018,1,21,10,30,627.0,118.0,1.5,12.9,406.0,94.76,67.17
2018,1,21,10,45,690.5,109.5,1.65,13.05,441.5,132.89,81.0
2018,1,21,11,0,754.0,101.0,1.8,13.2,477.0,177.05,109.45
2018,1,21,11,15,705.0,117.5,1.85,13.2,478.5,224.78,151.52
2018,1,21,11,30,656.0,134.0,1.9,13.2,480.0,267.21,191.4
2018,1,21,11,45,534.0,168.5,2.0,13.25,453.0,294.44,221.36
2018,1,21,12,0,412.0,203.0,2.1,13.3,426.0,311.91,241.81
2018,1,21,12,15,428.0,201.0,2.1,13.3,433.5,341.84,268.2
2018,1,21,12,30,444.0,199.0,2.1,13.3,441.0,372.08,294.57
2018,1,21,12,45,388.5,209.0,2.1,13.3,419.0,372.94,297.92
2018,1,21,13,0,333.0,219.0,2.1,13.3,397.0,374.28,300.92
2018,1,21,13,15,283.5,221.5,2.1,13.3,370.5,367.47,296.92
2018,1,21,13,30,234.0,224.0,2.1,13.3,344.0,347.18,281.84
2018,1,21,13,45,251.5,212.0,2.1,13.35,336.0,368.43,300.02
2018,1,21,14,0,269.0,200.0,2.1,13.4,328.0,379.71,310.2
2018,1,21,14,15,241.0,190.0,2.0,13.35,300.0,362.91,297.41
2018,1,21,14,30,213.0,180.0,1.9,13.3,272.0,330.87,272.47
2018,1,21,14,45,170.5,167.0,1.8,13.3,237.0,295.85,244.34
2018,1,21,15,0,128.0,154.0,1.7,13.3,202.0,258.81,214.05
2018,1,21,15,15,102.0,135.0,1.7,13.3,170.5,224.28,185.81
2018,1,21,15,30,76.0,116.0,1.7,13.3,139.0,175.03,144.82
2018,1,21,15,45,101.5,101.5,1.5,13.1,127.5,194.19,161.48
2018,1,21,16,0,127.0,87.0,1.3,12.9,116.0,199.64,166.07
2018,1,21,16,15,71.0,67.0,1.4,12.8,82.5,137.76,112.45
2018,1,21,16,30,15.0,47.0,1.5,12.7,49.0,62.84,47.45
2018,1,21,16,45,21.5,31.5,1.6,12.65,33.5,50.32,35.12
2018,1,21,17,0,28.0,16.0,1.7,12.6,18.0,41.07,4.09
2018,1,21,17,15,14.0,8.0,1.8,12.6,9.0,15.92,0.0
2018,1,21,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
