Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,22,7,15,0.5,1.0,3.7,13.05,1.0,0.0,0.0
2018,1,22,7,30,1.0,2.0,3.6,13.2,2.0,1.71,0.0
2018,1,22,7,45,0.5,4.0,3.55,13.3,4.0,3.28,0.0
2018,1,22,8,0,0.0,6.0,3.5,13.4,6.0,4.92,0.0
2018,1,22,8,15,94.5,18.0,3.45,13.5,37.0,13.67,6.39
2018,1,22,8,30,189.0,30.0,3.4,13.6,68.0,22.77,14.66
2018,1,22,8,45,138.0,28.5,3.35,13.65,59.5,21.18,13.37
2018,1,22,9,0,87.0,27.0,3.3,13.7,51.0,19.52,11.93
2018,1,22,9,15,43.5,51.0,3.4,13.8,63.0,41.17,31.36
2018,1,22,9,30,0.0,75.0,3.5,13.9,75.0,61.72,49.63
2018,1,22,9,45,14.5,108.5,3.65,13.95,114.5,86.81,71.76
2018,1,22,10,0,29.0,142.0,3.8,14.0,154.0,106.64,89.05
2018,1,22,10,15,181.5,161.0,3.85,14.05,244.0,116.24,97.25
2018,1,22,10,30,334.0,180.0,3.9,14.1,334.0,131.06,100.71
2018,1,22,10,45,578.5,134.5,3.95,14.2,418.0,142.67,92.94
2018,1,22,11,0,823.0,89.0,4.0,14.3,502.0,182.85,111.06
2018,1,22,11,15,845.0,86.5,4.05,14.3,523.0,231.99,151.64
2018,1,22,11,30,867.0,84.0,4.1,14.3,544.0,282.11,196.27
2018,1,22,11,45,869.5,85.0,4.15,14.3,553.0,330.22,241.14
2018,1,22,12,0,872.0,86.0,4.2,14.3,562.0,377.0,284.88
2018,1,22,12,15,873.0,87.0,4.25,14.3,564.5,421.69,326.38
2018,1,22,12,30,874.0,88.0,4.3,14.3,567.0,464.55,365.62
2018,1,22,12,45,871.0,88.0,4.3,14.25,561.0,502.54,400.23
2018,1,22,13,0,868.0,88.0,4.3,14.2,555.0,538.01,432.08
2018,1,22,13,15,863.0,86.5,4.3,14.15,541.0,568.2,459.19
2018,1,22,13,30,858.0,85.0,4.3,14.1,527.0,595.41,483.46
2018,1,22,13,45,849.5,83.5,4.3,14.0,506.5,617.44,503.38
2018,1,22,14,0,841.0,82.0,4.3,13.9,486.0,636.16,520.44
2018,1,22,14,15,827.5,80.0,4.2,13.8,458.5,647.73,531.28
2018,1,22,14,30,814.0,78.0,4.1,13.7,431.0,655.75,539.24
2018,1,22,14,45,793.5,75.5,4.0,13.55,397.5,654.87,540.26
2018,1,22,15,0,773.0,73.0,3.9,13.4,364.0,650.36,537.96
2018,1,22,15,15,742.5,69.5,3.9,13.4,325.0,634.11,525.98
2018,1,22,15,30,712.0,66.0,3.9,13.4,286.0,614.38,510.89
2018,1,22,15,45,668.0,61.5,3.75,13.05,244.0,586.38,488.76
2018,1,22,16,0,624.0,57.0,3.6,12.7,202.0,550.97,459.54
2018,1,22,16,15,472.5,53.5,3.55,12.4,150.0,438.08,366.06
2018,1,22,16,30,321.0,50.0,3.5,12.1,98.0,323.67,267.88
2018,1,22,16,45,223.0,37.0,3.45,11.8,65.0,240.73,190.46
2018,1,22,17,0,125.0,24.0,3.4,11.5,32.0,145.49,47.92
2018,1,22,17,15,70.0,13.5,3.35,11.45,17.0,57.18,0.0
2018,1,22,17,30,15.0,3.0,3.3,11.4,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,3.3,11.3,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,23,7,15,55.5,7.0,1.75,9.8,8.5,0.0,0.0
2018,1,23,7,30,111.0,14.0,1.7,9.9,17.0,11.95,0.0
2018,1,23,7,45,207.5,26.5,1.65,10.05,45.5,20.66,6.94
2018,1,23,8,0,304.0,39.0,1.6,10.2,74.0,32.16,22.11
2018,1,23,8,15,355.5,49.5,1.55,10.35,108.0,40.05,30.01
2018,1,23,8,30,407.0,60.0,1.5,10.5,142.0,47.74,37.35
2018,1,23,8,45,496.0,65.5,1.5,10.65,188.5,51.39,40.87
2018,1,23,9,0,585.0,71.0,1.5,10.8,235.0,55.18,44.39
2018,1,23,9,15,626.0,76.5,1.5,11.0,276.0,58.64,47.49
2018,1,23,9,30,667.0,82.0,1.5,11.2,317.0,62.11,50.51
2018,1,23,9,45,740.0,78.0,1.5,11.4,363.5,64.36,52.41
2018,1,23,10,0,813.0,74.0,1.5,11.6,410.0,61.32,49.55
2018,1,23,10,15,830.5,76.0,1.5,11.85,441.0,62.47,50.44
2018,1,23,10,30,848.0,78.0,1.5,12.1,472.0,79.4,50.46
2018,1,23,10,45,860.5,79.5,1.45,12.3,497.0,131.62,73.36
2018,1,23,11,0,873.0,81.0,1.4,12.5,522.0,184.43,110.3
2018,1,23,11,15,880.5,81.5,1.2,12.7,539.0,235.8,152.93
2018,1,23,11,30,888.0,82.0,1.0,12.9,556.0,290.35,200.73
2018,1,23,11,45,892.0,82.5,0.8,13.05,565.5,338.7,244.08
2018,1,23,12,0,896.0,83.0,0.6,13.2,575.0,385.76,285.59
2018,1,23,12,15,898.0,82.5,0.65,13.35,577.0,429.7,324.84
2018,1,23,12,30,900.0,82.0,0.7,13.5,579.0,471.75,361.76
2018,1,23,12,45,899.0,81.5,0.75,13.6,573.0,510.33,395.25
2018,1,23,13,0,898.0,81.0,0.8,13.7,567.0,546.45,426.11
2018,1,23,13,15,892.5,80.5,0.95,13.75,553.5,577.54,453.52
2018,1,23,13,30,887.0,80.0,1.1,13.8,540.0,605.63,478.26
2018,1,23,13,45,878.0,78.0,1.2,13.85,518.5,630.75,499.95
2018,1,23,14,0,869.0,76.0,1.3,13.9,497.0,649.29,516.57
2018,1,23,14,15,846.0,76.0,1.35,13.9,466.5,657.44,524.92
2018,1,23,14,30,823.0,76.0,1.4,13.9,436.0,661.66,530.23
2018,1,23,14,45,813.0,72.0,1.4,13.9,404.5,666.46,535.56
2018,1,23,15,0,803.0,68.0,1.4,13.9,373.0,667.84,537.41
2018,1,23,15,15,774.0,65.0,1.4,13.9,334.0,653.49,527.45
2018,1,23,15,30,745.0,62.0,1.4,13.9,295.0,635.67,514.61
2018,1,23,15,45,704.5,57.5,1.4,13.65,252.5,604.55,491.48
2018,1,23,16,0,664.0,53.0,1.4,13.4,210.0,570.43,464.86
2018,1,23,16,15,572.5,48.5,1.4,13.25,164.0,504.76,411.94
2018,1,23,16,30,481.0,44.0,1.4,13.1,118.0,432.0,350.71
2018,1,23,16,45,315.0,34.0,1.45,12.9,76.0,301.71,237.65
2018,1,23,17,0,149.0,24.0,1.5,12.7,34.0,163.11,70.24
2018,1,23,17,15,86.5,13.5,1.5,12.6,18.0,68.19,0.0
2018,1,23,17,30,24.0,3.0,1.5,12.5,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,1.55,12.4,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,24,7,15,5.5,4.0,3.95,11.45,4.0,0.0,0.0
2018,1,24,7,30,11.0,8.0,4.0,11.7,8.0,6.83,0.0
2018,1,24,7,45,5.5,22.0,4.05,12.0,22.0,17.99,5.81
2018,1,24,8,0,0.0,36.0,4.1,12.3,36.0,29.06,19.29
2018,1,24,8,15,2.0,53.0,4.2,12.55,53.5,42.19,31.6
2018,1,24,8,30,4.0,70.0,4.3,12.8,71.0,55.18,43.58
2018,1,24,8,45,8.5,84.5,4.4,13.0,87.0,66.38,53.83
2018,1,24,9,0,13.0,99.0,4.5,13.2,103.0,77.5,63.83
2018,1,24,9,15,80.5,122.5,4.65,13.35,150.5,92.02,76.71
2018,1,24,9,30,148.0,146.0,4.8,13.5,198.0,104.98,88.06
2018,1,24,9,45,234.5,151.0,4.9,13.65,244.0,105.79,88.58
2018,1,24,10,0,321.0,156.0,5.0,13.8,290.0,109.71,91.82
2018,1,24,10,15,374.0,161.5,5.2,13.95,328.5,108.76,90.77
2018,1,24,10,30,427.0,167.0,5.4,14.1,367.0,121.99,91.36
2018,1,24,10,45,355.5,190.5,5.6,14.25,362.5,164.46,119.28
2018,1,24,11,0,284.0,214.0,5.8,14.4,358.0,194.85,144.96
2018,1,24,11,15,216.0,227.5,6.0,14.45,339.0,214.02,163.98
2018,1,24,11,30,148.0,241.0,6.2,14.5,320.0,223.17,175.09
2018,1,24,11,45,89.5,228.5,6.35,14.6,276.5,209.07,166.2
2018,1,24,12,0,31.0,216.0,6.5,14.7,233.0,187.1,149.99
2018,1,24,12,15,17.5,192.0,6.65,14.65,201.5,165.01,132.24
2018,1,24,12,30,4.0,168.0,6.8,14.6,170.0,141.25,112.83
2018,1,24,12,45,4.0,163.5,6.95,14.55,165.5,138.42,110.59
2018,1,24,13,0,4.0,159.0,7.1,14.5,161.0,135.49,108.27
2018,1,24,13,15,2.0,146.0,7.1,14.4,147.0,123.99,98.8
2018,1,24,13,30,0.0,133.0,7.1,14.3,133.0,112.1,88.98
2018,1,24,13,45,0.0,125.0,7.1,14.2,125.0,105.54,83.63
2018,1,24,14,0,0.0,117.0,7.1,14.1,117.0,98.89,78.2
2018,1,24,14,15,9.5,116.0,7.0,14.0,120.0,104.82,83.61
2018,1,24,14,30,19.0,115.0,6.9,13.9,123.0,118.19,95.37
2018,1,24,14,45,33.5,130.0,6.75,13.8,143.0,146.42,119.81
2018,1,24,15,0,48.0,145.0,6.6,13.7,163.0,177.92,146.97
2018,1,24,15,15,27.0,115.5,6.6,13.7,125.5,132.89,108.66
2018,1,24,15,30,6.0,86.0,6.6,13.7,88.0,79.44,62.7
2018,1,24,15,45,3.0,53.0,6.05,13.5,54.0,46.04,34.06
2018,1,24,16,0,0.0,20.0,5.5,13.3,20.0,16.46,8.51
2018,1,24,16,15,0.0,16.5,5.6,13.1,16.5,13.57,5.96
2018,1,24,16,30,0.0,13.0,5.7,12.9,13.0,10.68,3.37
2018,1,24,16,45,3.0,10.0,5.8,12.7,10.0,10.5,3.01
2018,1,24,17,0,6.0,7.0,5.9,12.5,7.0,9.96,0.0
2018,1,24,17,15,6.0,3.5,5.9,12.1,3.5,6.94,0.0
2018,1,24,17,30,6.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,1,24,17,45,3.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.75,10.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,25,7,15,5.5,5.0,4.6,10.6,5.0,0.0,0.0
2018,1,25,7,30,11.0,10.0,4.5,10.8,10.0,8.54,0.0
2018,1,25,7,45,116.5,26.0,4.45,11.0,39.5,20.07,7.78
2018,1,25,8,0,222.0,42.0,4.4,11.2,69.0,32.2,22.16
2018,1,25,8,15,354.0,53.0,4.35,11.3,116.5,40.62,30.41
2018,1,25,8,30,486.0,64.0,4.3,11.4,164.0,51.46,40.53
2018,1,25,8,45,543.0,68.0,4.25,11.5,203.5,53.6,42.71
2018,1,25,9,0,600.0,72.0,4.2,11.6,243.0,55.93,44.9
2018,1,25,9,15,560.5,86.0,4.15,11.7,264.5,65.26,53.27
2018,1,25,9,30,521.0,100.0,4.1,11.8,286.0,74.2,61.19
2018,1,25,9,45,648.0,90.0,4.05,11.9,345.5,66.53,54.22
2018,1,25,10,0,775.0,80.0,4.0,12.0,405.0,65.36,53.05
2018,1,25,10,15,631.5,95.5,4.05,12.1,373.0,68.11,55.37
2018,1,25,10,30,488.0,111.0,4.1,12.2,341.0,87.42,61.52
2018,1,25,10,45,295.5,135.0,4.15,12.3,276.5,118.87,84.01
2018,1,25,11,0,103.0,159.0,4.2,12.4,212.0,136.31,105.2
2018,1,25,11,15,211.5,187.0,4.3,12.5,300.0,183.45,139.8
2018,1,25,11,30,320.0,215.0,4.4,12.6,388.0,246.75,188.95
2018,1,25,11,45,297.0,204.0,4.45,12.65,366.5,253.34,197.23
2018,1,25,12,0,274.0,193.0,4.5,12.7,345.0,256.29,202.41
2018,1,25,12,15,143.5,142.5,4.6,12.75,222.0,180.52,144.11
2018,1,25,12,30,13.0,92.0,4.7,12.8,99.0,83.71,65.24
2018,1,25,12,45,133.5,119.0,4.8,12.85,192.0,173.72,140.73
2018,1,25,13,0,254.0,146.0,4.9,12.9,285.0,268.95,220.35
2018,1,25,13,15,547.5,119.5,4.95,12.9,410.5,433.35,356.45
2018,1,25,13,30,841.0,93.0,5.0,12.9,536.0,599.58,491.62
2018,1,25,13,45,810.5,96.5,5.05,12.9,509.5,613.17,504.29
2018,1,25,14,0,780.0,100.0,5.1,12.9,483.0,624.55,515.43
2018,1,25,14,15,649.5,119.0,5.1,12.9,426.0,580.83,481.65
2018,1,25,14,30,519.0,138.0,5.1,12.9,369.0,522.38,435.44
2018,1,25,14,45,607.0,113.5,5.15,12.85,363.5,576.88,482.17
2018,1,25,15,0,695.0,89.0,5.2,12.8,358.0,623.92,522.49
2018,1,25,15,15,503.0,94.0,5.2,12.8,278.5,501.03,422.77
2018,1,25,15,30,311.0,99.0,5.2,12.8,199.0,367.47,311.55
2018,1,25,15,45,296.5,92.5,5.05,12.5,177.0,354.16,300.87
2018,1,25,16,0,282.0,86.0,4.9,12.2,155.0,339.86,288.3
2018,1,25,16,15,208.0,72.0,4.75,12.0,117.5,256.34,216.36
2018,1,25,16,30,134.0,58.0,4.6,11.8,80.0,189.32,156.82
2018,1,25,16,45,91.5,42.0,4.5,11.6,55.0,141.84,112.67
2018,1,25,17,0,49.0,26.0,4.4,11.4,30.0,76.05,41.0
2018,1,25,17,15,29.5,14.0,4.4,11.35,16.0,31.45,0.0
2018,1,25,17,30,10.0,2.0,4.4,11.3,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,4.35,11.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,26,7,15,76.5,8.5,2.15,10.55,11.0,0.0,0.0
2018,1,26,7,30,153.0,17.0,2.2,10.8,22.0,14.51,0.0
2018,1,26,7,45,296.5,27.0,2.2,11.0,56.5,22.55,10.07
2018,1,26,8,0,440.0,37.0,2.2,11.2,91.0,30.62,20.89
2018,1,26,8,15,484.0,45.5,2.25,11.35,127.5,36.96,27.23
2018,1,26,8,30,528.0,54.0,2.3,11.5,164.0,43.17,33.15
2018,1,26,8,45,625.5,55.5,2.3,11.7,214.5,44.05,34.14
2018,1,26,9,0,723.0,57.0,2.3,11.9,265.0,49.21,38.84
2018,1,26,9,15,606.0,76.0,2.25,11.95,268.0,57.81,46.55
2018,1,26,9,30,489.0,95.0,2.2,12.0,271.0,69.83,57.24
2018,1,26,9,45,423.0,123.0,2.1,12.05,286.5,86.1,71.58
2018,1,26,10,0,357.0,151.0,2.0,12.1,302.0,107.08,89.93
2018,1,26,10,15,442.5,148.0,2.05,12.2,348.5,100.7,84.08
2018,1,26,10,30,528.0,145.0,2.1,12.3,395.0,112.23,81.27
2018,1,26,10,45,646.5,122.5,2.1,12.4,444.5,142.28,89.69
2018,1,26,11,0,765.0,100.0,2.1,12.5,494.0,187.44,117.61
2018,1,26,11,15,836.0,86.0,2.1,12.6,529.5,234.48,154.58
2018,1,26,11,30,907.0,72.0,2.1,12.7,565.0,291.11,202.62
2018,1,26,11,45,909.5,72.5,2.15,12.75,574.0,339.94,248.03
2018,1,26,12,0,912.0,73.0,2.2,12.8,583.0,387.32,292.05
2018,1,26,12,15,911.5,74.0,2.3,12.85,585.0,432.35,333.61
2018,1,26,12,30,911.0,75.0,2.4,12.9,587.0,475.33,372.66
2018,1,26,12,45,907.5,74.5,2.45,12.9,580.5,513.21,406.84
2018,1,26,13,0,904.0,74.0,2.5,12.9,574.0,548.41,438.16
2018,1,26,13,15,898.0,73.5,2.6,12.9,560.0,579.45,465.77
2018,1,26,13,30,892.0,73.0,2.7,12.9,546.0,607.42,490.53
2018,1,26,13,45,797.5,90.5,2.75,12.85,501.0,601.0,487.72
2018,1,26,14,0,703.0,108.0,2.8,12.8,456.0,585.78,477.68
2018,1,26,14,15,511.0,132.5,2.9,12.75,378.0,497.4,409.39
2018,1,26,14,30,319.0,157.0,3.0,12.7,300.0,392.58,325.59
2018,1,26,14,45,451.5,129.0,3.05,12.6,315.0,479.73,399.12
2018,1,26,15,0,584.0,101.0,3.1,12.5,330.0,560.25,465.74
2018,1,26,15,15,530.5,98.0,3.1,12.5,290.0,526.84,439.47
2018,1,26,15,30,477.0,95.0,3.1,12.5,250.0,484.2,405.96
2018,1,26,15,45,396.5,89.5,3.15,12.15,206.0,424.09,357.47
2018,1,26,16,0,316.0,84.0,3.2,11.8,162.0,362.72,306.34
2018,1,26,16,15,288.5,70.0,3.2,11.5,130.5,327.95,276.44
2018,1,26,16,30,261.0,56.0,3.2,11.2,99.0,292.33,244.17
2018,1,26,16,45,222.5,41.5,3.2,10.95,70.0,248.07,201.59
2018,1,26,17,0,184.0,27.0,3.2,10.7,41.0,197.65,125.01
2018,1,26,17,15,109.5,16.0,3.2,10.55,22.5,86.38,0.0
2018,1,26,17,30,35.0,5.0,3.2,10.4,4.0,0.0,0.0
2018,1,26,17,45,17.5,2.5,3.25,10.3,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,27,7,15,44.5,7.0,2.5,9.9,8.5,0.0,0.0
2018,1,27,7,30,89.0,14.0,2.5,10.2,17.0,11.95,0.0
2018,1,27,7,45,147.0,28.5,2.5,10.5,43.0,22.02,10.27
2018,1,27,8,0,205.0,43.0,2.5,10.8,69.0,32.85,22.93
2018,1,27,8,15,397.5,46.0,2.55,11.05,121.0,36.89,27.23
2018,1,27,8,30,590.0,49.0,2.6,11.3,173.0,39.4,29.82
2018,1,27,8,45,592.5,59.0,2.6,11.55,207.5,46.52,36.38
2018,1,27,9,0,595.0,69.0,2.6,11.8,242.0,53.36,42.57
2018,1,27,9,15,641.5,72.0,2.7,12.05,283.5,55.03,44.03
2018,1,27,9,30,688.0,75.0,2.8,12.3,325.0,56.8,45.52
2018,1,27,9,45,660.0,89.5,2.85,12.55,349.0,66.08,53.67
2018,1,27,10,0,632.0,104.0,2.9,12.8,373.0,75.1,61.51
2018,1,27,10,15,642.0,110.0,3.05,13.0,400.0,78.26,64.12
2018,1,27,10,30,652.0,116.0,3.2,13.2,427.0,98.02,66.58
2018,1,27,10,45,643.5,124.5,3.3,13.4,444.5,144.37,91.11
2018,1,27,11,0,635.0,133.0,3.4,13.6,462.0,189.57,124.86
2018,1,27,11,15,668.5,128.0,3.55,13.75,484.5,231.34,158.95
2018,1,27,11,30,702.0,123.0,3.7,13.9,507.0,275.53,197.53
2018,1,27,11,45,748.0,112.0,3.85,14.05,527.5,320.56,237.57
2018,1,27,12,0,794.0,101.0,4.0,14.2,548.0,370.57,282.06
2018,1,27,12,15,848.0,86.5,4.05,14.3,565.5,419.37,325.4
2018,1,27,12,30,902.0,72.0,4.1,14.4,583.0,470.5,370.31
2018,1,27,12,45,846.0,86.5,4.1,14.55,562.0,497.97,396.44
2018,1,27,13,0,790.0,101.0,4.1,14.7,541.0,519.52,416.8
2018,1,27,13,15,820.5,89.5,4.05,14.75,537.0,557.32,449.41
2018,1,27,13,30,851.0,78.0,4.0,14.8,533.0,590.77,478.26
2018,1,27,13,45,817.0,84.0,3.95,14.9,507.0,608.23,493.58
2018,1,27,14,0,783.0,90.0,3.9,15.0,481.0,618.06,502.76
2018,1,27,14,15,799.5,81.5,3.9,14.95,461.5,641.55,523.27
2018,1,27,14,30,816.0,73.0,3.9,14.9,442.0,662.4,541.55
2018,1,27,14,45,789.0,72.0,3.85,14.9,407.0,658.73,539.75
2018,1,27,15,0,762.0,71.0,3.8,14.9,372.0,651.31,534.86
2018,1,27,15,15,689.0,73.5,3.8,14.9,325.0,614.92,507.51
2018,1,27,15,30,616.0,76.0,3.8,14.9,278.0,572.03,474.61
2018,1,27,15,45,618.5,66.0,3.7,14.55,245.0,565.9,470.35
2018,1,27,16,0,621.0,56.0,3.6,14.2,212.0,556.96,462.74
2018,1,27,16,15,460.5,56.0,3.65,13.85,159.0,440.09,367.51
2018,1,27,16,30,300.0,56.0,3.7,13.5,106.0,320.7,266.19
2018,1,27,16,45,251.0,42.0,3.8,13.15,75.0,269.01,218.26
2018,1,27,17,0,202.0,28.0,3.9,12.8,44.0,213.77,142.69
2018,1,27,17,15,127.0,17.0,3.95,12.7,24.5,99.25,0.0
2018,1,27,17,30,52.0,6.0,4.0,12.6,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,4.1,12.5,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,28,7,15,93.0,9.0,4.4,9.95,12.5,0.0,0.0
2018,1,28,7,30,186.0,18.0,4.5,10.2,25.0,15.36,0.0
2018,1,28,7,45,293.0,28.5,4.6,10.5,57.5,23.76,12.02
2018,1,28,8,0,400.0,39.0,4.7,10.8,90.0,32.1,22.31
2018,1,28,8,15,491.5,46.0,4.7,11.15,133.5,37.29,27.57
2018,1,28,8,30,583.0,53.0,4.7,11.5,177.0,42.55,32.61
2018,1,28,8,45,661.5,55.0,4.7,11.85,225.5,47.69,37.38
2018,1,28,9,0,740.0,57.0,4.7,12.2,274.0,49.26,38.81
2018,1,28,9,15,776.0,59.5,4.55,12.6,316.5,51.03,40.33
2018,1,28,9,30,812.0,62.0,4.4,13.0,359.0,52.86,41.85
2018,1,28,9,45,839.5,62.5,4.3,13.45,397.0,53.11,41.92
2018,1,28,10,0,867.0,63.0,4.2,13.9,435.0,60.11,47.97
2018,1,28,10,15,882.5,65.0,4.0,14.25,467.0,61.95,49.42
2018,1,28,10,30,898.0,67.0,3.8,14.6,499.0,85.66,50.96
2018,1,28,10,45,909.0,68.0,3.6,14.95,524.0,139.65,76.12
2018,1,28,11,0,920.0,69.0,3.4,15.3,549.0,193.92,115.02
2018,1,28,11,15,926.5,69.5,3.35,15.6,566.5,246.94,159.83
2018,1,28,11,30,933.0,70.0,3.3,15.9,584.0,299.3,206.94
2018,1,28,11,45,937.0,70.5,3.2,16.15,594.0,350.01,253.51
2018,1,28,12,0,941.0,71.0,3.1,16.4,604.0,399.37,298.58
2018,1,28,12,15,942.0,70.5,3.1,16.6,606.0,445.08,340.13
2018,1,28,12,30,943.0,70.0,3.1,16.8,608.0,488.71,379.06
2018,1,28,12,45,941.5,70.0,3.1,16.95,602.5,529.38,414.78
2018,1,28,13,0,940.0,70.0,3.1,17.1,597.0,567.46,447.62
2018,1,28,13,15,935.0,70.0,3.1,17.2,583.5,600.88,476.23
2018,1,28,13,30,930.0,70.0,3.1,17.3,570.0,631.22,501.91
2018,1,28,13,45,921.0,69.5,3.05,17.4,549.0,655.38,522.28
2018,1,28,14,0,912.0,69.0,3.0,17.5,528.0,676.09,539.7
2018,1,28,14,15,847.5,78.5,3.0,17.45,487.0,672.67,538.66
2018,1,28,14,30,783.0,88.0,3.0,17.4,446.0,658.88,529.78
2018,1,28,14,45,703.0,94.0,2.95,17.35,397.5,628.84,508.03
2018,1,28,15,0,623.0,100.0,2.9,17.3,349.0,590.9,479.86
2018,1,28,15,15,680.5,82.5,2.9,17.3,329.5,621.98,505.79
2018,1,28,15,30,738.0,65.0,2.9,17.3,310.0,645.62,524.15
2018,1,28,15,45,723.0,59.0,2.7,16.7,272.0,631.16,513.38
2018,1,28,16,0,708.0,53.0,2.5,16.1,234.0,613.71,499.55
2018,1,28,16,15,654.5,47.5,2.5,15.75,189.5,565.92,461.25
2018,1,28,16,30,601.0,42.0,2.5,15.4,145.0,515.91,418.85
2018,1,28,16,45,484.5,35.0,2.5,15.05,102.0,427.86,342.57
2018,1,28,17,0,368.0,28.0,2.5,14.7,59.0,331.21,229.34
2018,1,28,17,15,213.5,17.5,2.55,14.55,32.5,158.06,0.0
2018,1,28,17,30,59.0,7.0,2.6,14.4,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.65,14.25,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.55,10.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.5,6.5,4.6,10.4,7.0,5.55,0.0
2018,1,29,7,30,25.0,13.0,4.6,10.6,14.0,11.1,0.0
2018,1,29,7,45,18.0,29.0,4.6,10.75,30.0,23.23,12.06
2018,1,29,8,0,11.0,45.0,4.6,10.9,46.0,35.73,25.53
2018,1,29,8,15,22.0,62.5,4.45,11.15,66.5,48.46,37.52
2018,1,29,8,30,33.0,80.0,4.3,11.4,87.0,61.29,49.41
2018,1,29,8,45,20.5,85.5,4.1,11.65,90.0,66.22,54.03
2018,1,29,9,0,8.0,91.0,3.9,11.9,93.0,72.43,59.64
2018,1,29,9,15,8.5,111.0,3.65,12.25,113.5,87.23,72.73
2018,1,29,9,30,9.0,131.0,3.4,12.6,134.0,101.77,85.41
2018,1,29,9,45,83.0,155.5,3.1,12.95,191.0,115.03,96.79
2018,1,29,10,0,157.0,180.0,2.8,13.3,248.0,126.59,106.54
2018,1,29,10,15,166.5,194.5,2.6,13.65,271.0,135.41,113.82
2018,1,29,10,30,176.0,209.0,2.4,14.0,294.0,150.96,117.97
2018,1,29,10,45,148.5,221.5,2.2,14.4,296.0,171.47,131.79
2018,1,29,11,0,121.0,234.0,2.0,14.8,298.0,189.14,146.12
2018,1,29,11,15,138.5,243.0,1.85,15.1,318.0,210.89,162.85
2018,1,29,11,30,156.0,252.0,1.7,15.4,338.0,234.53,181.55
2018,1,29,11,45,136.5,241.0,1.55,15.75,317.5,234.16,182.44
2018,1,29,12,0,117.0,230.0,1.4,16.1,297.0,230.56,180.6
2018,1,29,12,15,93.5,233.5,1.45,16.15,287.0,230.94,182.04
2018,1,29,12,30,70.0,237.0,1.5,16.2,277.0,230.91,182.77
2018,1,29,12,45,97.0,223.5,1.5,16.3,278.5,238.74,189.47
2018,1,29,13,0,124.0,210.0,1.5,16.4,280.0,254.78,202.88
2018,1,29,13,15,222.5,217.0,1.45,16.3,339.0,333.51,266.13
2018,1,29,13,30,321.0,224.0,1.4,16.2,398.0,411.95,328.14
2018,1,29,13,45,375.5,204.5,1.35,16.15,400.5,442.22,352.73
2018,1,29,14,0,430.0,185.0,1.3,16.1,403.0,485.86,387.52
2018,1,29,14,15,410.0,177.5,1.35,16.05,376.5,480.63,384.79
2018,1,29,14,30,390.0,170.0,1.4,16.0,350.0,472.71,380.24
2018,1,29,14,45,317.5,166.5,1.5,16.0,306.0,415.09,336.7
2018,1,29,15,0,245.0,163.0,1.6,16.0,262.0,368.65,300.71
2018,1,29,15,15,265.5,144.0,1.6,16.0,241.5,369.16,302.79
2018,1,29,15,30,286.0,125.0,1.6,16.0,221.0,368.11,303.19
2018,1,29,15,45,210.5,110.0,1.75,15.6,175.5,299.66,248.09
2018,1,29,16,0,135.0,95.0,1.9,15.2,130.0,215.34,178.49
2018,1,29,16,15,101.5,77.5,2.0,14.95,101.0,172.69,142.29
2018,1,29,16,30,68.0,60.0,2.1,14.7,72.0,129.39,104.58
2018,1,29,16,45,49.5,44.0,2.2,14.4,51.5,98.89,77.14
2018,1,29,17,0,31.0,28.0,2.3,14.1,31.0,67.14,44.33
2018,1,29,17,15,26.5,16.0,2.4,13.9,17.5,31.51,0.0
2018,1,29,17,30,22.0,4.0,2.5,13.7,4.0,3.41,0.0
2018,1,29,17,45,11.0,2.0,2.6,13.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,30,7,15,92.5,9.0,3.85,11.7,13.0,7.68,0.0
2018,1,30,7,30,185.0,18.0,3.9,12.0,26.0,15.36,0.0
2018,1,30,7,45,312.5,28.0,3.9,12.25,61.0,23.2,12.33
2018,1,30,8,0,440.0,38.0,3.9,12.5,96.0,31.22,21.51
2018,1,30,8,15,526.5,44.5,3.8,12.75,140.5,36.07,26.37
2018,1,30,8,30,613.0,51.0,3.7,13.0,185.0,40.99,31.06
2018,1,30,8,45,684.0,52.5,3.6,13.2,232.5,45.6,35.33
2018,1,30,9,0,755.0,54.0,3.5,13.4,280.0,46.82,36.45
2018,1,30,9,15,782.0,57.5,3.35,13.75,321.0,49.4,38.69
2018,1,30,9,30,809.0,61.0,3.2,14.1,362.0,51.96,40.86
2018,1,30,9,45,837.0,62.0,3.05,14.4,401.0,52.62,41.31
2018,1,30,10,0,865.0,63.0,2.9,14.7,440.0,60.15,47.83
2018,1,30,10,15,880.5,64.5,2.7,15.0,471.5,61.62,48.96
2018,1,30,10,30,896.0,66.0,2.5,15.3,503.0,87.83,50.99
2018,1,30,10,45,906.5,67.5,2.3,15.6,528.5,142.19,77.35
2018,1,30,11,0,917.0,69.0,2.1,15.9,554.0,196.81,116.85
2018,1,30,11,15,924.0,69.5,2.05,16.15,572.0,249.96,161.66
2018,1,30,11,30,931.0,70.0,2.0,16.4,590.0,302.5,208.54
2018,1,30,11,45,935.5,70.5,1.9,16.7,600.5,353.45,254.62
2018,1,30,12,0,940.0,71.0,1.8,17.0,611.0,403.11,299.04
2018,1,30,12,15,941.5,70.5,1.8,17.3,613.0,449.14,339.93
2018,1,30,12,30,943.0,70.0,1.8,17.6,615.0,493.15,378.15
2018,1,30,12,45,941.5,70.0,1.8,17.85,609.5,533.98,412.98
2018,1,30,13,0,940.0,70.0,1.8,18.1,604.0,572.22,444.9
2018,1,30,13,15,935.0,69.5,1.9,18.15,590.5,605.25,473.07
2018,1,30,13,30,930.0,69.0,2.0,18.2,577.0,635.17,498.42
2018,1,30,13,45,921.5,68.0,2.15,18.25,555.5,659.15,519.32
2018,1,30,14,0,913.0,67.0,2.3,18.3,534.0,679.67,537.41
2018,1,30,14,15,900.5,65.5,2.5,18.15,505.5,693.43,551.01
2018,1,30,14,30,888.0,64.0,2.7,18.0,477.0,703.53,560.9
2018,1,30,14,45,870.0,62.5,2.9,17.85,442.5,706.12,565.1
2018,1,30,15,0,852.0,61.0,3.1,17.7,408.0,705.11,566.63
2018,1,30,15,15,827.0,59.0,3.1,17.7,368.5,701.54,564.95
2018,1,30,15,30,802.0,57.0,3.1,17.7,329.0,688.02,555.56
2018,1,30,15,45,765.5,53.5,3.4,16.8,285.5,660.73,538.21
2018,1,30,16,0,729.0,50.0,3.7,15.9,242.0,630.4,517.16
2018,1,30,16,15,664.5,46.0,3.8,15.45,196.0,576.12,474.1
2018,1,30,16,30,600.0,42.0,3.9,15.0,150.0,519.71,426.83
2018,1,30,16,45,481.0,35.5,3.95,14.55,106.0,429.14,348.64
2018,1,30,17,0,362.0,29.0,4.0,14.1,62.0,333.52,246.79
2018,1,30,17,15,209.5,17.5,4.0,13.95,34.0,188.57,0.0
2018,1,30,17,30,57.0,6.0,4.0,13.8,6.0,42.63,0.0
2018,1,30,17,45,28.5,3.0,3.95,13.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,31,7,15,111.0,9.5,3.4,11.75,14.5,8.11,0.0
2018,1,31,7,30,222.0,19.0,3.3,12.1,29.0,16.03,0.0
2018,1,31,7,45,292.5,30.0,3.2,12.45,59.5,24.88,13.99
2018,1,31,8,0,363.0,41.0,3.1,12.8,90.0,33.46,23.5
2018,1,31,8,15,426.0,51.5,2.9,13.0,130.5,41.38,31.08
2018,1,31,8,30,489.0,62.0,2.7,13.2,171.0,49.13,38.31
2018,1,31,8,45,610.0,60.5,2.45,13.4,225.5,47.55,37.06
2018,1,31,9,0,731.0,59.0,2.2,13.6,280.0,50.68,39.88
2018,1,31,9,15,673.0,76.0,2.15,13.9,302.0,58.0,46.34
2018,1,31,9,30,615.0,93.0,2.1,14.2,324.0,68.95,55.91
2018,1,31,9,45,724.0,81.5,2.0,14.45,380.0,60.67,48.42
2018,1,31,10,0,833.0,70.0,1.9,14.7,436.0,58.06,45.97
2018,1,31,10,15,865.0,68.5,2.0,14.95,472.0,64.21,51.24
2018,1,31,10,30,897.0,67.0,2.1,15.2,508.0,90.19,52.08
2018,1,31,10,45,906.0,69.0,2.2,15.4,533.0,144.95,79.35
2018,1,31,11,0,915.0,71.0,2.3,15.6,558.0,199.84,119.55
2018,1,31,11,15,921.5,71.5,2.35,15.75,575.5,252.93,164.68
2018,1,31,11,30,928.0,72.0,2.4,15.9,593.0,305.36,211.87
2018,1,31,11,45,931.0,72.5,2.45,16.05,603.0,355.85,258.22
2018,1,31,12,0,934.0,73.0,2.5,16.2,613.0,404.9,303.01
2018,1,31,12,15,932.5,73.5,2.55,16.35,614.5,450.5,344.31
2018,1,31,12,30,931.0,74.0,2.6,16.5,616.0,493.88,382.88
2018,1,31,12,45,924.5,76.0,2.65,16.65,609.5,533.87,417.88
2018,1,31,13,0,918.0,78.0,2.7,16.8,603.0,571.02,449.8
2018,1,31,13,15,905.5,78.5,2.8,16.9,586.5,600.32,475.38
2018,1,31,13,30,893.0,79.0,2.9,17.0,570.0,626.13,497.82
2018,1,31,13,45,842.0,84.5,2.95,17.1,534.0,633.63,505.59
2018,1,31,14,0,791.0,90.0,3.0,17.2,498.0,632.35,506.52
2018,1,31,14,15,811.5,79.5,3.0,17.15,478.5,656.89,527.55
2018,1,31,14,30,832.0,69.0,3.0,17.1,459.0,678.67,545.78
2018,1,31,14,45,824.5,65.0,3.0,17.1,428.0,685.4,551.71
2018,1,31,15,0,817.0,61.0,3.0,17.1,397.0,682.25,550.35
2018,1,31,15,15,783.0,60.0,3.0,17.1,356.5,672.99,544.37
2018,1,31,15,30,749.0,59.0,3.0,17.1,316.0,653.77,530.63
2018,1,31,15,45,690.0,57.0,3.0,16.6,270.0,611.38,499.62
2018,1,31,16,0,631.0,55.0,3.0,16.1,224.0,570.98,469.02
2018,1,31,16,15,556.0,51.5,3.05,15.7,180.0,511.05,421.4
2018,1,31,16,30,481.0,48.0,3.1,15.3,136.0,449.84,370.45
2018,1,31,16,45,360.0,41.0,3.2,14.9,96.0,350.58,285.51
2018,1,31,17,0,239.0,34.0,3.3,14.5,56.0,255.03,191.44
2018,1,31,17,15,154.5,21.0,3.3,14.35,32.0,158.41,0.0
2018,1,31,17,30,70.0,8.0,3.3,14.2,8.0,53.1,0.0
2018,1,31,17,45,35.0,4.0,3.3,14.05,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
