Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,7.68,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,14.02,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,25.06,14.38
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,35.87,25.54
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,45.64,34.72
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,55.17,43.5
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,63.92,51.4
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,72.42,58.92
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,76.24,62.18
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,80.08,65.37
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,83.0,67.71
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,86.74,70.75
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,87.55,71.22
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,110.54,73.47
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,153.34,95.76
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,197.79,127.92
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,243.12,166.39
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,286.92,205.24
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,329.74,242.19
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,375.08,281.41
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,422.59,322.29
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,468.91,361.92
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,506.37,394.38
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,541.76,424.63
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,577.26,454.75
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,610.89,483.07
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,623.72,494.89
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,632.12,503.17
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,645.84,515.56
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,656.35,525.36
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,646.33,519.06
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,636.23,512.62
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,602.41,487.95
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,564.99,460.09
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,591.87,482.38
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,610.25,496.84
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,548.9,448.53
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,493.03,402.5
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,416.02,336.56
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,339.6,257.98
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,206.61,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,65.46,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,8.11,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,14.82,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,25.51,14.97
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,35.97,25.61
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,43.05,32.37
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,51.96,40.55
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,61.16,48.81
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,71.77,58.17
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,76.27,62.01
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,80.74,65.77
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,88.14,72.02
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,95.31,78.02
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,106.56,87.52
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,135.72,97.55
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,171.44,117.29
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,209.91,145.1
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,246.64,174.18
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,286.75,207.87
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,323.72,241.86
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,357.14,272.33
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,385.69,298.11
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,411.53,321.09
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,447.64,351.35
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,490.02,386.3
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,538.41,425.94
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,586.71,465.4
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,621.23,493.74
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,654.05,520.65
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,681.09,543.22
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,699.66,558.68
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,695.16,556.26
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,680.6,546.5
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,620.8,502.48
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,552.81,450.87
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,534.88,438.46
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,514.4,422.82
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,466.54,384.25
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,417.24,342.63
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,311.61,253.08
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,215.7,164.67
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,133.1,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,34.85,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,9.39,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,18.6,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,24.87,14.7
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,31.31,21.63
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,38.54,28.46
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,43.03,32.69
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,46.08,35.5
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,49.16,38.22
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,50.93,39.7
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,52.73,41.16
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,60.5,47.83
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,62.43,49.32
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,63.84,50.37
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,96.92,54.41
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,151.64,82.94
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,206.47,123.4
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,260.25,168.75
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,313.42,215.69
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,364.22,261.1
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,413.58,304.68
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,460.08,344.98
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,504.48,382.4
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,544.17,415.11
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,581.13,444.71
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,613.82,471.27
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,643.38,494.99
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,667.28,513.83
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,687.74,529.86
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,702.33,542.49
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,713.34,551.65
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,715.62,554.87
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,720.89,560.34
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,709.79,553.44
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,695.15,543.93
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,668.87,527.55
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,639.51,507.94
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,591.29,472.06
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,540.82,432.22
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,469.28,373.02
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,391.62,299.12
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,243.82,47.59
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,80.25,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,8.96,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,16.53,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,28.98,18.27
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,41.18,30.21
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,53.1,41.24
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,64.73,51.82
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,72.18,58.53
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,76.79,62.57
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,88.22,72.45
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,102.76,84.89
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,112.85,93.35
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,127.88,105.97
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,137.73,114.01
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,157.59,120.31
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,182.52,136.7
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,208.39,156.13
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,240.22,177.36
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,285.65,211.13
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,316.52,237.96
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,346.37,263.73
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,376.26,289.17
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,406.35,314.53
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,460.37,357.77
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,525.24,409.21
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,565.44,441.91
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,604.45,473.63
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,637.41,500.57
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,668.33,525.83
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,695.0,547.69
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,718.97,566.53
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,723.43,571.01
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,724.23,573.03
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,713.1,566.0
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,698.4,556.22
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,672.51,538.95
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,643.49,518.46
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,595.71,481.84
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,545.72,441.41
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,475.01,381.96
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,398.22,309.34
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,252.99,84.71
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,87.69,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,8.96,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,17.43,0.0
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,27.56,17.27
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,37.44,27.01
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,39.35,29.15
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,45.39,34.73
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,47.92,37.06
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,50.51,39.34
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,52.62,41.11
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,54.75,42.86
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,55.67,43.53
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,63.72,50.42
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,65.11,51.46
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,101.76,56.83
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,155.94,86.23
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,210.39,127.13
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,264.22,173.05
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,317.55,220.62
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,360.26,261.96
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,399.64,299.21
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,431.53,329.1
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,460.22,355.21
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,510.89,396.91
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,563.94,440.0
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,584.27,458.15
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,599.89,472.45
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,600.29,474.5
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,593.19,470.6
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,638.38,508.27
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,679.14,541.98
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,656.92,526.76
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,627.63,506.17
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,618.91,501.03
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,607.18,493.01
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,628.86,511.43
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,642.14,522.59
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,595.11,485.8
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,545.86,445.53
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,476.38,386.56
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,400.91,315.74
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,264.03,116.9
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,102.45,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,9.82,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,19.44,1.1
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,26.03,16.16
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,32.51,22.75
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,40.1,29.84
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,47.51,36.63
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,47.88,37.03
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,49.67,38.58
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,51.98,40.55
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,54.23,42.42
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,56.3,44.1
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,58.3,45.71
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,60.13,47.17
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,101.51,54.16
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,158.87,85.99
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,216.28,129.69
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,272.44,178.04
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,327.83,227.85
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,381.52,276.73
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,433.67,323.73
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,481.49,366.41
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,526.88,406.08
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,568.91,441.88
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,608.06,474.52
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,643.42,503.88
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,675.6,530.3
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,701.49,551.56
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,723.82,569.9
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,716.97,566.13
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,710.69,562.71
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,694.21,551.94
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,677.61,541.11
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,685.97,548.55
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,695.58,556.6
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,645.02,519.65
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,587.81,476.92
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,578.02,469.31
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,558.73,452.29
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,496.61,399.96
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,433.44,340.28
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,299.67,155.93
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,126.17,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,11.1,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,19.26,3.08
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,29.68,19.42
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,39.66,29.09
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,39.18,29.12
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,42.93,32.66
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,45.6,35.09
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,48.3,37.45
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,50.48,39.29
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,52.66,41.08
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,60.38,47.71
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,61.94,48.87
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,63.34,49.9
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,104.81,56.98
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,160.3,88.25
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,215.96,130.36
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,270.0,176.33
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,323.33,223.4
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,374.75,269.03
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,424.72,312.65
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,471.81,353.35
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,516.72,391.26
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,557.73,425.23
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,595.94,456.22
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,629.51,483.34
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,660.01,507.7
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,684.53,527.3
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,705.6,544.19
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,714.93,552.16
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,714.88,553.22
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,722.25,559.73
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,726.14,563.76
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,706.31,550.82
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,682.7,535.18
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,669.81,527.53
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,653.83,516.84
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,609.73,484.07
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,563.33,447.89
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,494.21,392.35
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,418.7,326.2
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,282.58,162.75
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,113.06,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,11.95,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,21.05,5.68
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,31.4,21.05
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,39.18,28.76
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,41.12,30.9
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,45.37,34.87
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,48.35,37.57
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,51.35,40.2
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,53.07,41.62
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,54.84,43.03
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,62.18,49.31
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,63.41,50.18
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,64.8,51.2
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,108.78,59.18
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,164.71,91.27
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,220.8,133.98
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,274.96,180.16
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,328.43,227.49
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,380.69,273.85
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,431.52,318.23
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,478.72,359.41
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,523.86,398.05
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,563.75,431.53
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,600.45,461.79
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,613.13,473.93
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,617.1,479.11
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,656.15,510.95
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,695.64,542.65
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,718.65,561.35
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,744.0,580.81
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,748.2,585.58
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,748.71,587.96
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,739.43,582.48
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,733.95,579.7
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,708.87,564.08
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,680.64,545.38
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,636.54,512.99
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,590.07,476.72
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,515.41,415.8
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,440.14,348.89
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,312.28,196.69
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,135.85,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,11.52,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,20.1,6.51
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,28.05,18.31
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,35.86,25.88
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,40.44,30.29
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,42.16,31.99
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,44.48,34.09
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,46.85,36.15
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,54.09,42.43
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,56.27,44.18
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,57.92,45.45
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,59.5,46.67
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,60.93,47.75
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,107.83,56.95
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,164.57,90.21
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,221.48,134.1
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,277.0,181.94
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,331.76,230.91
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,384.37,278.37
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,435.43,323.92
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,482.96,365.9
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,528.3,405.19
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,563.65,436.31
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,594.72,463.41
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,628.32,491.53
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,659.04,517.0
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,683.22,537.52
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,703.99,555.33
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,708.25,559.69
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,702.67,556.8
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,701.81,557.53
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,697.29,555.58
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,671.47,537.62
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,639.38,514.81
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,606.02,491.35
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,570.01,465.03
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,519.83,426.46
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,468.05,384.83
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,400.03,327.85
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,332.16,266.94
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,235.87,157.16
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,95.58,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,12.8,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,22.75,9.39
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,29.28,19.55
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,35.78,25.97
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,41.66,31.55
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,44.57,34.31
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,47.96,37.36
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,51.32,40.29
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,53.05,41.73
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,54.82,43.15
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,63.63,50.77
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,66.09,52.75
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,67.42,53.77
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,115.72,63.97
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,171.68,98.48
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,227.16,142.84
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,275.84,189.92
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,316.22,230.65
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,358.34,270.4
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,395.35,304.83
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,439.52,343.1
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,485.89,382.86
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,542.82,430.48
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,599.38,477.55
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,635.1,507.99
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,668.19,536.03
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,689.88,555.04
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,707.93,571.07
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,727.86,587.53
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,744.52,601.44
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,747.28,605.11
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,739.81,601.17
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,733.83,597.94
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,724.06,591.68
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,698.89,574.05
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,670.21,553.0
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,608.68,504.62
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,540.81,449.26
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,484.93,400.9
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,428.69,348.09
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,292.84,206.12
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,110.0,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,13.23,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,22.77,10.44
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,30.26,20.55
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,35.81,26.12
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,41.06,31.12
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,46.23,35.89
2018,2,11,8,45,726.5,60.0,3.0,13.55,280.0,51.47,40.59
2018,2,11,9,0,741.0,67.0,3.1,13.8,321.0,56.52,45.03
2018,2,11,9,15,500.5,115.0,3.6,14.0,296.0,81.96,67.46
2018,2,11,9,30,260.0,163.0,4.1,14.2,271.0,113.17,94.69
2018,2,11,9,45,222.0,186.5,4.55,14.35,285.0,131.54,110.44
2018,2,11,10,0,184.0,210.0,5.0,14.5,299.0,144.58,121.47
2018,2,11,10,15,166.5,224.0,5.35,14.45,308.5,152.44,128.05
2018,2,11,10,30,149.0,238.0,5.7,14.4,318.0,173.87,135.23
