Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,155.0,251.5,6.05,14.35,338.0,197.53,152.49
2018,2,11,11,0,161.0,265.0,6.4,14.3,358.0,222.11,172.17
2018,2,11,11,15,120.5,249.0,6.2,14.15,320.0,217.15,170.39
2018,2,11,11,30,80.0,233.0,6.0,14.0,282.0,206.97,164.16
2018,2,11,11,45,45.0,218.0,5.85,13.85,245.5,191.16,152.62
2018,2,11,12,0,10.0,203.0,5.7,13.7,209.0,170.19,136.26
2018,2,11,12,15,55.0,225.0,5.7,13.65,259.5,210.96,169.52
2018,2,11,12,30,100.0,247.0,5.7,13.6,310.0,260.83,210.51
2018,2,11,12,45,258.5,245.0,5.75,13.55,405.5,357.12,289.65
2018,2,11,13,0,417.0,243.0,5.8,13.5,501.0,469.07,381.21
2018,2,11,13,15,280.0,243.5,6.25,13.4,415.0,401.17,328.02
2018,2,11,13,30,143.0,244.0,6.7,13.3,329.0,320.29,262.43
2018,2,11,13,45,75.0,206.0,7.15,13.15,250.5,236.41,193.71
2018,2,11,14,0,7.0,168.0,7.6,13.0,172.0,148.93,120.11
2018,2,11,14,15,24.0,145.0,7.85,12.9,157.5,148.94,121.01
2018,2,11,14,30,41.0,122.0,8.1,12.8,143.0,140.97,115.24
2018,2,11,14,45,70.0,149.0,8.3,12.75,182.0,192.85,160.08
2018,2,11,15,0,99.0,176.0,8.5,12.7,221.0,264.2,221.01
2018,2,11,15,15,134.5,158.0,8.5,12.7,213.5,277.06,233.5
2018,2,11,15,30,170.0,140.0,8.5,12.7,206.0,289.34,245.59
2018,2,11,15,45,383.5,111.0,8.4,12.5,236.5,461.1,394.89
2018,2,11,16,0,597.0,82.0,8.3,12.3,267.0,603.52,515.6
2018,2,11,16,15,492.0,76.5,8.15,12.15,212.5,514.14,440.76
2018,2,11,16,30,387.0,71.0,8.0,12.0,158.0,420.41,360.16
2018,2,11,16,45,398.5,57.5,7.9,11.85,128.5,412.95,351.03
2018,2,11,17,0,410.0,44.0,7.8,11.7,99.0,400.7,333.87
2018,2,11,17,15,274.5,31.5,7.75,11.65,62.0,282.28,208.51
2018,2,11,17,30,139.0,19.0,7.7,11.6,25.0,113.03,0.0
2018,2,11,17,45,69.5,9.5,7.7,11.55,12.5,8.11,0.0
2018,2,11,18,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,8.05,11.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,8.15,11.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,8.2,11.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,8.05,11.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.9,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.75,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.75,10.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,6.6,10.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,6.45,10.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,6.45,9.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,6.5,9.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,6.55,9.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,6.6,9.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,6.6,9.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,6.6,9.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,6.6,9.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,6.55,9.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,6.45,9.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,6.4,9.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,6.35,9.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2018,2,12,6,45,11.5,2.0,6.25,9.7,2.0,0.0,0.0
2018,2,12,7,0,23.0,4.0,6.2,9.9,4.0,0.0,0.0
2018,2,12,7,15,38.5,17.0,6.2,10.2,19.0,14.51,0.0
2018,2,12,7,30,54.0,30.0,6.2,10.5,34.0,23.66,11.95
2018,2,12,7,45,230.5,41.0,6.15,10.75,79.0,31.42,21.77
2018,2,12,8,0,407.0,52.0,6.1,11.0,124.0,41.84,31.68
2018,2,12,8,15,361.5,65.5,6.0,11.2,143.5,49.25,38.69
2018,2,12,8,30,316.0,79.0,5.9,11.4,163.0,57.92,46.67
2018,2,12,8,45,222.5,100.5,5.75,11.55,165.0,73.97,61.12
2018,2,12,9,0,129.0,122.0,5.6,11.7,167.0,90.39,75.72
2018,2,12,9,15,381.0,114.0,5.45,11.85,270.0,79.84,66.13
2018,2,12,9,30,633.0,106.0,5.3,12.0,373.0,76.77,63.21
2018,2,12,9,45,759.0,88.5,5.1,12.1,437.0,70.62,57.57
2018,2,12,10,0,885.0,71.0,4.9,12.2,501.0,66.31,53.59
2018,2,12,10,15,899.5,72.0,4.8,12.3,534.0,67.32,54.34
2018,2,12,10,30,914.0,73.0,4.7,12.4,567.0,121.08,66.96
2018,2,12,10,45,924.5,73.5,4.55,12.55,593.0,177.11,102.67
2018,2,12,11,0,935.0,74.0,4.4,12.7,619.0,233.37,148.42
2018,2,12,11,15,941.5,74.5,4.35,12.8,637.5,288.67,198.1
2018,2,12,11,30,948.0,75.0,4.3,12.9,656.0,343.31,248.77
2018,2,12,11,45,951.5,76.0,4.25,13.0,667.0,396.44,298.25
2018,2,12,12,0,955.0,77.0,4.2,13.1,678.0,448.18,345.78
2018,2,12,12,15,954.5,77.5,4.15,13.15,680.0,496.11,389.3
2018,2,12,12,30,954.0,78.0,4.1,13.2,682.0,541.82,429.92
2018,2,12,12,45,951.0,78.0,4.1,13.3,676.0,583.37,466.32
2018,2,12,13,0,948.0,78.0,4.1,13.4,670.0,622.14,499.74
2018,2,12,13,15,943.0,78.5,4.1,13.45,656.5,657.3,529.71
2018,2,12,13,30,938.0,79.0,4.1,13.5,643.0,689.33,556.71
2018,2,12,13,45,930.5,77.5,4.05,13.55,621.0,714.33,577.84
2018,2,12,14,0,923.0,76.0,4.0,13.6,599.0,735.79,595.67
2018,2,12,14,15,912.0,74.5,4.0,13.6,570.0,751.15,608.06
2018,2,12,14,30,901.0,73.0,4.0,13.6,541.0,762.8,617.84
2018,2,12,14,45,885.0,71.0,4.05,13.65,505.5,766.39,621.79
2018,2,12,15,0,869.0,69.0,4.1,13.7,470.0,766.24,623.08
2018,2,12,15,15,847.0,67.0,4.1,13.7,429.5,765.16,623.64
2018,2,12,15,30,825.0,65.0,4.1,13.7,389.0,753.34,615.99
2018,2,12,15,45,791.0,62.0,4.1,13.5,343.0,727.31,597.7
2018,2,12,16,0,757.0,59.0,4.1,13.3,297.0,698.05,576.3
2018,2,12,16,15,671.0,58.0,4.05,13.0,244.0,627.44,521.52
2018,2,12,16,30,585.0,57.0,4.0,12.7,191.0,562.59,469.24
2018,2,12,16,45,421.0,52.0,3.95,12.35,136.5,426.31,356.79
2018,2,12,17,0,257.0,47.0,3.9,12.0,82.0,292.09,240.79
2018,2,12,17,15,168.5,31.5,3.95,11.85,51.0,207.8,154.85
2018,2,12,17,30,80.0,16.0,4.0,11.7,20.0,99.57,0.0
2018,2,12,17,45,40.0,8.0,4.05,11.55,10.0,6.83,0.0
2018,2,12,18,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.55,8.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,13,6,45,15.5,2.5,3.75,8.5,2.5,0.0,0.0
2018,2,13,7,0,31.0,5.0,3.7,8.7,5.0,0.0,0.0
2018,2,13,7,15,106.0,18.0,3.65,9.05,26.0,15.36,0.0
2018,2,13,7,30,181.0,31.0,3.6,9.4,47.0,23.97,12.94
2018,2,13,7,45,322.5,41.5,3.6,9.75,91.0,33.81,24.08
2018,2,13,8,0,464.0,52.0,3.6,10.1,135.0,42.0,32.01
2018,2,13,8,15,538.5,59.0,3.45,10.5,183.0,46.87,36.72
2018,2,13,8,30,613.0,66.0,3.3,10.9,231.0,51.78,41.26
2018,2,13,8,45,695.0,65.5,3.2,11.3,284.5,51.03,40.57
2018,2,13,9,0,777.0,65.0,3.1,11.7,338.0,55.1,44.12
2018,2,13,9,15,808.5,67.0,3.05,12.05,382.5,56.33,45.07
2018,2,13,9,30,840.0,69.0,3.0,12.4,427.0,57.62,46.05
2018,2,13,9,45,864.0,70.0,2.9,12.75,467.0,65.19,52.59
2018,2,13,10,0,888.0,71.0,2.8,13.1,507.0,66.38,53.44
2018,2,13,10,15,901.0,73.0,2.7,13.35,540.0,68.34,54.99
2018,2,13,10,30,914.0,75.0,2.6,13.6,573.0,125.13,69.04
2018,2,13,10,45,922.5,76.5,2.45,13.8,598.5,181.79,105.57
2018,2,13,11,0,931.0,78.0,2.3,14.0,624.0,238.49,151.44
2018,2,13,11,15,936.5,79.0,2.15,14.15,642.5,293.92,200.45
2018,2,13,11,30,942.0,80.0,2.0,14.3,661.0,348.6,249.96
2018,2,13,11,45,945.0,80.5,1.8,14.45,671.5,401.04,297.24
2018,2,13,12,0,948.0,81.0,1.6,14.6,682.0,452.01,342.11
2018,2,13,12,15,949.0,81.0,1.45,14.75,684.5,499.98,383.34
2018,2,13,12,30,950.0,81.0,1.3,14.9,687.0,545.87,421.44
2018,2,13,12,45,949.0,80.5,1.1,15.0,681.5,587.95,454.95
2018,2,13,13,0,948.0,80.0,0.9,15.1,676.0,627.4,484.99
2018,2,13,13,15,943.0,79.5,0.75,15.2,662.0,661.64,510.43
2018,2,13,13,30,938.0,79.0,0.6,15.3,648.0,692.68,532.58
2018,2,13,13,45,930.5,78.0,0.5,15.4,626.0,718.22,550.8
2018,2,13,14,0,923.0,77.0,0.4,15.5,604.0,740.24,565.67
2018,2,13,14,15,858.0,89.5,0.4,15.5,560.5,738.11,564.78
2018,2,13,14,30,793.0,102.0,0.4,15.5,517.0,724.67,556.55
2018,2,13,14,45,706.5,112.5,0.4,15.5,464.0,691.77,534.9
2018,2,13,15,0,620.0,123.0,0.4,15.5,411.0,649.76,506.35
2018,2,13,15,15,602.0,114.0,0.4,15.5,374.0,635.54,498.28
2018,2,13,15,30,584.0,105.0,0.4,15.5,337.0,618.22,487.1
2018,2,13,15,45,580.0,93.0,0.6,15.25,301.0,605.73,482.02
2018,2,13,16,0,576.0,81.0,0.8,15.0,265.0,590.39,473.93
2018,2,13,16,15,550.5,71.5,0.95,14.65,224.5,558.41,451.84
2018,2,13,16,30,525.0,62.0,1.1,14.3,184.0,524.33,426.44
2018,2,13,16,45,497.5,51.0,1.2,13.95,145.5,485.27,394.39
2018,2,13,17,0,470.0,40.0,1.3,13.6,107.0,445.17,357.89
2018,2,13,17,15,307.0,29.0,1.5,13.45,66.0,306.73,230.65
2018,2,13,17,30,144.0,18.0,1.7,13.3,25.0,149.88,0.0
2018,2,13,17,45,72.0,9.0,1.85,13.1,12.5,56.7,0.0
2018,2,13,18,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,14,6,45,25.0,3.0,1.7,10.45,3.0,0.0,0.0
2018,2,14,7,0,50.0,6.0,1.6,10.5,6.0,5.12,0.0
2018,2,14,7,15,190.0,18.5,1.5,10.7,33.5,15.79,0.0
2018,2,14,7,30,330.0,31.0,1.4,10.9,61.0,25.89,14.91
2018,2,14,7,45,426.5,40.5,1.35,11.15,103.5,33.21,23.53
2018,2,14,8,0,523.0,50.0,1.3,11.4,146.0,40.48,30.58
2018,2,14,8,15,600.0,55.0,1.25,11.65,195.5,43.91,33.96
2018,2,14,8,30,677.0,60.0,1.2,11.9,245.0,47.47,37.27
2018,2,14,8,45,716.5,64.5,1.2,12.15,291.5,54.86,43.89
2018,2,14,9,0,756.0,69.0,1.2,12.4,338.0,58.01,46.61
2018,2,14,9,15,786.0,71.5,1.45,12.8,381.5,59.48,47.75
2018,2,14,9,30,816.0,74.0,1.7,13.2,425.0,61.0,48.9
2018,2,14,9,45,726.5,98.5,1.95,13.6,431.5,70.8,57.35
2018,2,14,10,0,637.0,123.0,2.2,14.0,438.0,85.16,69.7
2018,2,14,10,15,378.5,179.0,2.4,14.15,369.5,117.46,97.59
2018,2,14,10,30,120.0,235.0,2.6,14.3,301.0,172.25,133.91
2018,2,14,10,45,85.5,230.5,2.85,14.4,278.5,182.72,142.49
2018,2,14,11,0,51.0,226.0,3.1,14.5,256.0,182.09,143.32
2018,2,14,11,15,46.0,234.5,3.25,14.65,262.0,193.14,152.57
2018,2,14,11,30,41.0,243.0,3.4,14.8,268.0,203.75,161.45
2018,2,14,11,45,143.0,259.5,3.6,14.9,350.0,257.54,202.86
2018,2,14,12,0,245.0,276.0,3.8,15.0,432.0,324.77,255.93
2018,2,14,12,15,407.5,237.5,3.95,15.0,498.5,388.81,307.07
2018,2,14,12,30,570.0,199.0,4.1,15.0,565.0,462.48,366.88
2018,2,14,12,45,415.5,242.0,4.25,15.05,507.5,447.84,357.64
2018,2,14,13,0,261.0,285.0,4.4,15.1,450.0,413.76,331.77
2018,2,14,13,15,446.5,228.5,4.55,15.05,504.0,501.78,404.53
2018,2,14,13,30,632.0,172.0,4.7,15.0,558.0,596.14,481.85
2018,2,14,13,45,775.0,125.5,4.8,14.9,582.5,672.58,544.69
2018,2,14,14,0,918.0,79.0,4.9,14.8,607.0,742.3,602.05
2018,2,14,14,15,906.5,78.0,5.05,14.65,578.5,757.79,615.47
2018,2,14,14,30,895.0,77.0,5.2,14.5,550.0,769.59,626.54
2018,2,14,14,45,879.0,75.5,5.35,14.35,514.5,773.71,631.95
2018,2,14,15,0,863.0,74.0,5.5,14.2,479.0,781.36,640.21
2018,2,14,15,15,841.0,71.5,5.5,14.2,438.0,772.43,634.76
2018,2,14,15,30,819.0,69.0,5.5,14.2,397.0,759.83,626.47
2018,2,14,15,45,787.0,65.5,5.7,13.65,351.5,734.5,610.1
2018,2,14,16,0,755.0,62.0,5.9,13.1,306.0,705.92,590.38
2018,2,14,16,15,707.5,58.0,5.9,12.7,258.0,661.48,555.82
2018,2,14,16,30,660.0,54.0,5.9,12.3,210.0,614.45,517.39
2018,2,14,16,45,584.5,47.5,5.9,11.95,162.5,549.49,461.83
2018,2,14,17,0,509.0,41.0,5.9,11.6,115.0,477.41,396.87
2018,2,14,17,15,372.5,32.0,6.0,11.4,75.0,358.59,280.75
2018,2,14,17,30,236.0,23.0,6.1,11.2,35.0,220.47,0.0
2018,2,14,17,45,118.0,11.5,6.15,11.0,17.5,90.52,0.0
2018,2,14,18,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,6.25,10.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.35,10.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.3,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,6.3,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,6.3,10.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,6.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,5.75,9.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,5.1,9.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.55,9.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.95,8.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,6.0,8.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,2,15,6,45,35.5,3.5,6.05,9.2,3.5,0.0,0.0
2018,2,15,7,0,71.0,7.0,6.1,9.3,7.0,5.97,0.0
2018,2,15,7,15,248.5,18.5,6.1,9.55,38.5,15.55,0.0
2018,2,15,7,30,426.0,30.0,6.1,9.8,70.0,25.12,14.76
2018,2,15,7,45,463.5,39.5,6.1,10.0,106.5,32.38,22.92
2018,2,15,8,0,501.0,49.0,6.1,10.2,143.0,39.41,29.74
2018,2,15,8,15,612.0,53.5,5.95,10.5,200.5,42.7,32.98
2018,2,15,8,30,723.0,58.0,5.8,10.8,258.0,50.27,39.91
2018,2,15,8,45,778.5,59.0,5.7,11.1,309.0,50.82,40.39
2018,2,15,9,0,834.0,60.0,5.6,11.4,360.0,51.6,41.0
2018,2,15,9,15,860.0,62.5,5.5,11.75,405.0,59.38,47.82
2018,2,15,9,30,886.0,65.0,5.4,12.1,450.0,61.82,49.81
2018,2,15,9,45,904.0,67.0,5.3,12.45,489.5,63.72,51.31
2018,2,15,10,0,922.0,69.0,5.2,12.8,529.0,65.55,52.73
2018,2,15,10,15,938.0,70.0,5.15,13.1,564.0,72.41,58.6
2018,2,15,10,30,954.0,71.0,5.1,13.4,599.0,130.97,70.94
2018,2,15,10,45,965.5,72.0,5.05,13.7,627.0,189.99,110.48
2018,2,15,11,0,977.0,73.0,5.0,14.0,655.0,249.35,159.53
2018,2,15,11,15,983.0,73.5,4.95,14.15,674.0,307.04,211.63
2018,2,15,11,30,989.0,74.0,4.9,14.3,693.0,363.95,264.33
2018,2,15,11,45,993.0,74.0,4.85,14.5,704.0,418.71,315.08
2018,2,15,12,0,997.0,74.0,4.8,14.7,715.0,471.99,363.69
2018,2,15,12,15,998.0,74.0,4.75,14.8,717.5,522.21,408.87
2018,2,15,12,30,999.0,74.0,4.7,14.9,720.0,570.23,451.11
2018,2,15,12,45,997.5,73.5,4.7,15.0,714.0,614.02,489.14
2018,2,15,13,0,996.0,73.0,4.7,15.1,708.0,654.99,524.09
2018,2,15,13,15,992.0,72.5,4.7,15.15,694.0,691.46,554.96
2018,2,15,13,30,988.0,72.0,4.7,15.2,680.0,724.65,582.77
2018,2,15,13,45,981.5,71.0,4.7,15.25,657.5,752.2,605.91
2018,2,15,14,0,975.0,70.0,4.7,15.3,635.0,776.12,624.73
2018,2,15,14,15,965.0,69.0,4.65,15.3,605.5,793.79,638.53
2018,2,15,14,30,955.0,68.0,4.6,15.3,576.0,807.61,649.61
2018,2,15,14,45,940.5,66.0,4.55,15.25,539.5,812.94,654.64
2018,2,15,15,0,926.0,64.0,4.5,15.2,503.0,814.34,656.89
2018,2,15,15,15,871.0,68.0,4.5,15.2,452.5,787.5,638.28
2018,2,15,15,30,816.0,72.0,4.5,15.2,402.0,764.25,622.31
2018,2,15,15,45,809.5,65.0,4.35,14.85,361.0,754.9,616.54
2018,2,15,16,0,803.0,58.0,4.2,14.5,320.0,742.1,607.56
2018,2,15,16,15,767.5,53.0,4.15,14.0,272.0,705.6,580.49
2018,2,15,16,30,732.0,48.0,4.1,13.5,224.0,666.49,549.77
2018,2,15,16,45,644.5,44.0,4.05,13.0,173.5,586.05,484.18
2018,2,15,17,0,557.0,40.0,4.0,12.5,123.0,514.3,421.6
2018,2,15,17,15,371.5,31.0,4.05,12.3,77.5,358.44,280.96
2018,2,15,17,30,186.0,22.0,4.1,12.1,32.0,188.5,0.0
2018,2,15,17,45,93.0,11.0,4.1,11.9,16.0,73.27,0.0
2018,2,15,18,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,16,6,45,29.0,4.0,2.65,10.4,4.0,0.0,0.0
2018,2,16,7,0,58.0,8.0,2.6,10.5,8.0,6.83,0.0
2018,2,16,7,15,139.0,21.5,2.55,10.8,32.0,16.76,0.0
2018,2,16,7,30,220.0,35.0,2.5,11.1,56.0,27.06,16.65
2018,2,16,7,45,370.5,43.0,2.5,11.45,103.5,34.91,25.11
2018,2,16,8,0,521.0,51.0,2.5,11.8,151.0,41.09,31.11
2018,2,16,8,15,584.5,58.0,2.55,12.1,199.0,46.02,35.8
2018,2,16,8,30,648.0,65.0,2.6,12.4,247.0,50.93,40.28
2018,2,16,8,45,723.5,64.0,2.7,12.75,300.5,54.32,43.27
2018,2,16,9,0,799.0,63.0,2.8,13.1,354.0,53.52,42.44
2018,2,16,9,15,826.5,65.5,2.75,13.4,398.5,55.17,43.76
2018,2,16,9,30,854.0,68.0,2.7,13.7,443.0,56.84,45.08
2018,2,16,9,45,873.5,70.0,2.7,14.05,482.5,65.4,52.45
2018,2,16,10,0,893.0,72.0,2.7,14.4,522.0,67.19,53.81
2018,2,16,10,15,906.0,73.5,2.7,14.6,555.0,76.87,52.22
2018,2,16,10,30,919.0,75.0,2.7,14.8,588.0,133.89,73.25
2018,2,16,10,45,928.0,76.0,2.7,15.0,614.0,190.77,111.65
2018,2,16,11,0,937.0,77.0,2.7,15.2,640.0,247.73,158.56
2018,2,16,11,15,942.0,78.5,2.75,15.35,658.5,303.95,208.69
2018,2,16,11,30,947.0,80.0,2.8,15.5,677.0,359.38,259.19
2018,2,16,11,45,949.5,80.5,2.8,15.6,687.5,412.09,307.27
2018,2,16,12,0,952.0,81.0,2.8,15.7,698.0,463.27,353.19
2018,2,16,12,15,953.5,81.5,2.8,15.8,701.0,512.26,396.26
2018,2,16,12,30,955.0,82.0,2.8,15.9,704.0,559.23,436.6
2018,2,16,12,45,953.5,81.5,2.8,16.0,698.0,601.4,472.29
2018,2,16,13,0,952.0,81.0,2.8,16.1,692.0,640.88,505.07
2018,2,16,13,15,947.5,80.5,2.9,16.15,678.0,675.66,534.15
2018,2,16,13,30,943.0,80.0,3.0,16.2,664.0,707.25,560.4
2018,2,16,13,45,936.0,78.5,3.05,16.2,642.0,732.78,581.74
2018,2,16,14,0,929.0,77.0,3.1,16.2,620.0,754.76,599.23
2018,2,16,14,15,895.5,81.5,3.2,16.15,584.5,760.38,604.77
2018,2,16,14,30,862.0,86.0,3.3,16.1,549.0,768.28,612.26
2018,2,16,14,45,858.5,81.0,3.4,16.05,517.0,777.96,621.19
2018,2,16,15,0,855.0,76.0,3.5,16.0,485.0,784.06,627.59
2018,2,16,15,15,833.5,73.0,3.5,16.0,443.5,774.71,622.07
2018,2,16,15,30,812.0,70.0,3.5,16.0,402.0,761.68,613.85
2018,2,16,15,45,793.0,65.5,3.55,15.6,359.5,745.32,604.05
2018,2,16,16,0,774.0,61.0,3.6,15.2,317.0,725.68,591.24
2018,2,16,16,15,729.5,56.5,3.65,14.75,268.5,682.62,559.69
2018,2,16,16,30,685.0,52.0,3.7,14.3,220.0,637.08,524.52
2018,2,16,16,45,598.5,47.5,3.75,13.85,170.5,564.52,465.66
2018,2,16,17,0,512.0,43.0,3.8,13.4,121.0,485.85,398.35
2018,2,16,17,15,358.5,33.0,3.9,13.2,78.0,352.25,277.92
2018,2,16,17,30,205.0,23.0,4.0,13.0,35.0,205.66,31.08
2018,2,16,17,45,102.5,11.5,4.1,12.8,17.5,80.54,0.0
2018,2,16,18,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.5,11.3,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.6,11.4,10.0,7.68,0.0
2018,2,17,7,15,248.5,21.0,1.7,11.65,42.0,17.65,0.0
2018,2,17,7,30,407.0,33.0,1.8,11.9,74.0,27.54,17.31
2018,2,17,7,45,503.5,40.0,1.95,12.15,119.5,32.78,23.24
2018,2,17,8,0,600.0,47.0,2.1,12.4,165.0,38.12,28.44
2018,2,17,8,15,658.0,52.0,2.1,12.7,213.5,45.34,35.12
2018,2,17,8,30,716.0,57.0,2.1,13.0,262.0,49.2,38.65
2018,2,17,8,45,754.5,61.0,2.15,13.35,309.5,52.08,41.17
2018,2,17,9,0,793.0,65.0,2.2,13.7,357.0,54.96,43.61
2018,2,17,9,15,820.5,67.5,2.15,14.05,401.5,56.55,44.86
2018,2,17,9,30,848.0,70.0,2.1,14.4,446.0,58.17,46.11
2018,2,17,9,45,868.0,71.5,2.05,14.75,485.0,66.37,53.14
2018,2,17,10,0,888.0,73.0,2.0,15.1,524.0,67.81,54.18
2018,2,17,10,15,901.0,74.5,1.9,15.3,557.0,80.25,52.91
2018,2,17,10,30,914.0,76.0,1.8,15.5,590.0,137.09,74.99
2018,2,17,10,45,923.5,76.5,1.7,15.75,616.0,193.5,113.32
2018,2,17,11,0,933.0,77.0,1.6,16.0,642.0,250.02,159.63
2018,2,17,11,15,939.0,78.5,1.6,16.15,661.0,306.34,209.27
2018,2,17,11,30,945.0,80.0,1.6,16.3,680.0,361.99,259.13
2018,2,17,11,45,948.0,80.0,1.6,16.5,690.5,414.4,306.01
2018,2,17,12,0,951.0,80.0,1.6,16.7,701.0,465.32,350.66
2018,2,17,12,15,952.0,80.5,1.7,16.8,703.5,514.06,392.96
2018,2,17,12,30,953.0,81.0,1.8,16.9,706.0,560.73,432.63
2018,2,17,12,45,951.5,80.0,1.9,17.0,699.5,602.35,467.63
2018,2,17,13,0,950.0,79.0,2.0,17.1,693.0,641.24,499.86
2018,2,17,13,15,945.0,78.5,2.1,17.05,679.0,675.58,528.42
2018,2,17,13,30,940.0,78.0,2.2,17.0,665.0,706.71,554.2
2018,2,17,13,45,933.0,77.0,2.35,17.0,643.0,732.61,576.1
2018,2,17,14,0,926.0,76.0,2.5,17.0,621.0,755.0,594.07
2018,2,17,14,15,915.5,74.5,2.65,16.85,592.0,770.68,607.45
2018,2,17,14,30,905.0,73.0,2.8,16.7,563.0,782.62,618.36
2018,2,17,14,45,890.0,71.5,2.95,16.55,527.5,787.37,624.22
2018,2,17,15,0,875.0,70.0,3.1,16.4,492.0,788.39,627.51
2018,2,17,15,15,854.5,67.5,3.1,16.4,451.0,780.14,622.91
2018,2,17,15,30,834.0,65.0,3.1,16.4,410.0,776.17,621.48
2018,2,17,15,45,803.0,62.5,3.6,15.85,364.0,752.57,608.93
2018,2,17,16,0,772.0,60.0,4.1,15.3,318.0,725.72,592.86
2018,2,17,16,15,726.0,56.0,4.25,14.85,269.5,681.95,561.11
2018,2,17,16,30,680.0,52.0,4.4,14.4,221.0,635.75,525.83
2018,2,17,16,45,607.5,46.5,4.55,13.9,173.0,565.01,468.6
2018,2,17,17,0,535.0,41.0,4.7,13.4,125.0,502.8,414.43
2018,2,17,17,15,381.5,32.5,4.8,13.15,81.5,370.2,295.28
2018,2,17,17,30,228.0,24.0,4.9,12.9,38.0,225.9,68.39
2018,2,17,17,45,114.0,12.0,5.0,12.65,19.0,89.25,0.0
2018,2,17,18,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.9,11.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.95,11.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,18,6,45,28.5,5.0,6.05,11.2,5.5,0.0,0.0
2018,2,18,7,0,57.0,10.0,6.1,11.3,11.0,8.54,0.0
2018,2,18,7,15,162.5,25.0,6.4,11.45,39.5,19.46,0.0
2018,2,18,7,30,268.0,40.0,6.7,11.6,68.0,30.94,20.38
2018,2,18,7,45,171.5,52.5,7.0,11.7,74.0,40.32,29.92
2018,2,18,8,0,75.0,65.0,7.3,11.8,80.0,50.29,39.35
2018,2,18,8,15,146.0,86.0,7.45,11.85,125.0,65.53,53.32
2018,2,18,8,30,217.0,107.0,7.6,11.9,170.0,78.07,64.7
2018,2,18,8,45,149.0,114.5,7.7,11.95,161.0,85.64,71.46
2018,2,18,9,0,81.0,122.0,7.8,12.0,152.0,90.37,75.56
2018,2,18,9,15,190.0,127.0,7.85,12.05,209.0,90.21,75.24
2018,2,18,9,30,299.0,132.0,7.9,12.1,266.0,94.37,78.73
2018,2,18,9,45,530.5,120.5,7.9,12.15,383.0,82.64,68.12
2018,2,18,10,0,762.0,109.0,7.9,12.2,500.0,76.48,62.49
2018,2,18,10,15,806.5,105.5,7.95,12.25,542.5,93.97,64.28
2018,2,18,10,30,851.0,102.0,8.0,12.3,585.0,145.79,85.2
2018,2,18,10,45,881.0,98.0,8.05,12.35,617.5,199.63,122.7
2018,2,18,11,0,911.0,94.0,8.1,12.4,650.0,261.39,174.51
2018,2,18,11,15,813.0,125.0,8.2,12.4,632.0,309.08,223.0
2018,2,18,11,30,715.0,156.0,8.3,12.4,614.0,347.11,263.14
2018,2,18,11,45,763.5,144.5,8.4,12.45,640.5,398.51,309.71
2018,2,18,12,0,812.0,133.0,8.5,12.5,667.0,455.13,360.53
2018,2,18,12,15,872.0,115.5,8.65,12.5,690.5,511.12,410.7
2018,2,18,12,30,932.0,98.0,8.8,12.5,714.0,568.94,462.1
2018,2,18,12,45,933.0,97.0,8.9,12.45,709.0,611.56,500.8
2018,2,18,13,0,934.0,96.0,9.0,12.4,704.0,651.71,536.86
2018,2,18,13,15,855.0,117.0,9.1,12.3,665.0,664.3,549.61
2018,2,18,13,30,776.0,138.0,9.2,12.2,626.0,668.42,554.89
2018,2,18,13,45,594.5,176.0,9.3,12.1,542.5,609.46,507.68
2018,2,18,14,0,413.0,214.0,9.4,12.0,459.0,532.91,444.83
2018,2,18,14,15,548.0,173.0,9.5,11.85,482.0,607.94,510.47
2018,2,18,14,30,683.0,132.0,9.6,11.7,505.0,692.37,583.23
2018,2,18,14,45,518.0,137.0,9.65,11.6,409.5,576.28,488.67
2018,2,18,15,0,353.0,142.0,9.7,11.5,314.0,462.51,393.67
2018,2,18,15,15,290.5,149.0,9.7,11.5,282.5,409.96,349.96
2018,2,18,15,30,228.0,156.0,9.7,11.5,251.0,375.17,320.08
2018,2,18,15,45,207.0,129.5,9.8,11.1,208.5,331.12,284.11
2018,2,18,16,0,186.0,103.0,9.9,10.7,166.0,284.68,245.41
2018,2,18,16,15,160.0,92.5,9.85,10.5,141.0,254.26,219.02
2018,2,18,16,30,134.0,82.0,9.8,10.3,116.0,207.85,178.4
2018,2,18,16,45,161.0,66.5,9.8,10.1,98.5,227.64,195.04
2018,2,18,17,0,188.0,51.0,9.8,9.9,81.0,229.57,194.87
2018,2,18,17,15,131.5,37.0,9.75,9.75,54.5,170.34,137.83
2018,2,18,17,30,75.0,23.0,9.7,9.6,28.0,103.45,40.83
2018,2,18,17,45,41.0,12.5,9.7,9.5,15.0,39.22,0.0
2018,2,18,18,0,7.0,2.0,9.7,9.4,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.7,9.3,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.7,9.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.7,9.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.7,9.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.7,8.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.65,8.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.6,8.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.6,8.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.6,8.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,9.6,8.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,9.6,8.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,9.55,8.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,9.5,8.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,9.45,8.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,9.4,8.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,9.35,8.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,9.3,8.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,9.25,8.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,9.1,7.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,9.0,7.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.95,7.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.9,7.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.8,7.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.65,7.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.65,7.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.75,7.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.8,7.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.9,7.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,9.0,7.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,9.1,7.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,9.2,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,9.35,7.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,9.5,7.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,9.55,7.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,9.6,7.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,9.65,7.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.7,7.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,9.7,7.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,9.7,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,9.7,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,9.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,9.65,7.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,9.6,7.3,0.0,0.0,0.0
2018,2,19,6,45,20.5,5.5,9.6,7.3,6.0,0.0,0.0
2018,2,19,7,0,41.0,11.0,9.6,7.3,12.0,9.39,0.0
2018,2,19,7,15,143.5,27.0,9.55,7.4,41.0,20.95,1.94
2018,2,19,7,30,246.0,43.0,9.5,7.5,70.0,33.1,22.84
2018,2,19,7,45,300.0,55.5,9.45,7.6,105.0,42.25,32.23
2018,2,19,8,0,354.0,68.0,9.4,7.7,140.0,51.18,40.85
2018,2,19,8,15,318.0,84.5,9.3,7.8,162.0,62.07,51.05
2018,2,19,8,30,282.0,101.0,9.2,7.9,184.0,74.78,62.72
2018,2,19,8,45,391.0,108.0,9.1,8.05,244.0,77.17,64.84
2018,2,19,9,0,500.0,115.0,9.0,8.2,304.0,82.04,69.11
2018,2,19,9,15,476.0,132.5,8.85,8.35,329.5,92.24,78.12
2018,2,19,9,30,452.0,150.0,8.7,8.5,355.0,101.99,86.64
2018,2,19,9,45,590.0,134.5,8.55,8.65,425.5,93.24,78.53
2018,2,19,10,0,728.0,119.0,8.4,8.8,496.0,82.5,68.68
2018,2,19,10,15,816.5,103.5,8.3,8.9,551.0,95.43,64.31
2018,2,19,10,30,905.0,88.0,8.2,9.0,606.0,150.61,87.57
2018,2,19,10,45,914.0,90.0,8.1,9.1,632.5,207.99,129.66
2018,2,19,11,0,923.0,92.0,8.0,9.2,659.0,265.52,179.72
2018,2,19,11,15,929.0,92.5,8.0,9.2,677.5,321.03,231.76
2018,2,19,11,30,935.0,93.0,8.0,9.2,696.0,375.84,284.24
2018,2,19,11,45,937.5,93.5,7.95,9.25,706.0,428.43,334.69
2018,2,19,12,0,940.0,94.0,7.9,9.3,716.0,479.51,383.06
2018,2,19,12,15,941.0,94.0,7.95,9.35,718.5,527.75,428.21
2018,2,19,12,30,942.0,94.0,8.0,9.4,721.0,573.91,470.68
2018,2,19,12,45,941.5,93.5,8.05,9.45,715.5,616.51,509.38
2018,2,19,13,0,941.0,93.0,8.1,9.5,710.0,656.52,545.25
2018,2,19,13,15,937.0,92.0,8.15,9.55,696.0,691.09,576.14
2018,2,19,13,30,933.0,91.0,8.2,9.6,682.0,722.49,604.04
2018,2,19,13,45,926.0,90.0,8.25,9.6,660.0,748.55,627.43
2018,2,19,14,0,919.0,89.0,8.3,9.6,638.0,771.1,646.68
2018,2,19,14,15,908.5,87.0,8.3,9.6,608.5,786.4,659.85
2018,2,19,14,30,898.0,85.0,8.3,9.6,579.0,797.94,670.21
2018,2,19,14,45,883.5,83.0,8.35,9.6,543.0,809.92,681.23
2018,2,19,15,0,869.0,81.0,8.4,9.6,507.0,811.17,683.85
2018,2,19,15,15,847.0,78.5,8.4,9.6,465.0,801.98,678.09
2018,2,19,15,30,825.0,76.0,8.4,9.6,423.0,789.01,669.3
2018,2,19,15,45,795.5,72.0,8.2,9.55,376.5,764.51,650.63
2018,2,19,16,0,766.0,68.0,8.0,9.5,330.0,736.64,628.79
2018,2,19,16,15,723.0,63.0,7.8,9.3,281.0,693.56,594.03
2018,2,19,16,30,680.0,58.0,7.6,9.1,232.0,647.85,555.64
2018,2,19,16,45,611.5,52.0,7.4,8.95,183.5,587.26,502.72
2018,2,19,17,0,543.0,46.0,7.2,8.8,135.0,519.01,440.46
2018,2,19,17,15,383.5,37.0,7.1,8.65,89.0,379.11,313.24
2018,2,19,17,30,224.0,28.0,7.0,8.5,43.0,237.02,121.96
2018,2,19,17,45,121.0,15.5,6.95,8.35,22.5,97.85,0.0
2018,2,19,18,0,18.0,3.0,6.9,8.2,2.0,0.0,0.0
2018,2,19,18,15,9.0,1.5,6.85,8.15,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.8,8.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,6.7,7.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,6.6,7.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,6.4,7.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,6.3,7.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,6.15,7.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.8,7.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.6,7.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,5.45,7.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,4.15,7.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,4.05,7.1,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,20,6,45,66.5,6.5,2.95,7.15,8.0,0.0,0.0
2018,2,20,7,0,133.0,13.0,2.9,7.3,16.0,11.1,0.0
2018,2,20,7,15,291.5,24.0,2.9,7.55,51.0,20.13,4.31
2018,2,20,7,30,450.0,35.0,2.9,7.8,86.0,29.11,19.62
2018,2,20,7,45,540.5,42.0,2.85,8.1,133.5,34.36,25.22
2018,2,20,8,0,631.0,49.0,2.8,8.4,181.0,43.21,33.62
2018,2,20,8,15,685.0,54.0,2.75,8.55,230.5,47.0,37.28
2018,2,20,8,30,739.0,59.0,2.7,8.7,280.0,50.82,40.81
2018,2,20,8,45,767.0,63.5,2.65,8.9,326.0,53.98,43.62
2018,2,20,9,0,795.0,68.0,2.6,9.1,372.0,57.09,46.32
2018,2,20,9,15,635.5,107.5,2.65,9.25,368.5,77.93,64.93
2018,2,20,9,30,476.0,147.0,2.7,9.4,365.0,100.21,84.58
2018,2,20,9,45,626.0,126.5,2.7,9.55,438.0,87.7,73.18
2018,2,20,10,0,776.0,106.0,2.7,9.7,511.0,74.32,61.07
2018,2,20,10,15,842.5,94.5,2.8,9.8,559.0,92.59,59.46
2018,2,20,10,30,909.0,83.0,2.9,9.9,607.0,150.62,86.08
2018,2,20,10,45,917.0,85.0,3.05,10.0,633.5,208.02,128.2
2018,2,20,11,0,925.0,87.0,3.2,10.1,660.0,265.45,177.65
2018,2,20,11,15,930.0,88.0,3.25,10.15,678.0,321.13,228.8
2018,2,20,11,30,935.0,89.0,3.3,10.2,696.0,376.01,279.97
2018,2,20,11,45,937.0,89.5,3.4,10.25,706.0,428.36,328.79
2018,2,20,12,0,939.0,90.0,3.5,10.3,716.0,479.14,375.41
2018,2,20,12,15,939.5,90.0,3.65,10.35,718.0,527.03,418.77
2018,2,20,12,30,940.0,90.0,3.8,10.4,720.0,572.79,459.43
2018,2,20,12,45,939.5,89.0,3.95,10.4,714.0,614.75,496.35
2018,2,20,13,0,939.0,88.0,4.1,10.4,708.0,654.09,530.55
2018,2,20,13,15,935.0,87.0,4.25,10.4,694.0,688.44,560.55
2018,2,20,13,30,931.0,86.0,4.4,10.4,680.0,719.63,587.74
2018,2,20,13,45,924.0,85.0,4.55,10.35,658.0,745.46,610.65
2018,2,20,14,0,917.0,84.0,4.7,10.3,636.0,767.79,629.32
2018,2,20,14,15,906.0,82.5,4.85,10.25,606.5,783.02,642.77
2018,2,20,14,30,895.0,81.0,5.0,10.2,577.0,794.5,653.58
2018,2,20,14,45,736.5,111.0,5.15,10.15,502.0,733.04,608.21
2018,2,20,15,0,578.0,141.0,5.3,10.1,427.0,652.58,546.3
2018,2,20,15,15,329.5,159.0,5.3,10.1,319.0,455.53,385.49
2018,2,20,15,30,81.0,177.0,5.3,10.1,211.0,249.18,209.38
2018,2,20,15,45,137.0,155.0,5.45,9.85,205.5,290.66,247.3
2018,2,20,16,0,193.0,133.0,5.6,9.6,200.0,331.52,284.09
2018,2,20,16,15,175.5,117.0,5.5,9.35,171.0,285.38,245.36
2018,2,20,16,30,158.0,101.0,5.4,9.1,142.0,255.76,219.77
2018,2,20,16,45,112.5,81.5,5.35,8.9,107.5,198.13,168.62
2018,2,20,17,0,67.0,62.0,5.3,8.7,73.0,140.63,116.76
2018,2,20,17,15,47.0,43.0,5.25,8.55,49.5,103.39,81.89
2018,2,20,17,30,27.0,24.0,5.2,8.4,26.0,59.19,30.09
2018,2,20,17,45,22.5,13.5,5.1,8.3,14.0,27.33,0.0
2018,2,20,18,0,18.0,3.0,5.0,8.2,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,4.95,8.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,21,6,45,29.5,6.0,1.95,7.8,6.5,0.0,0.0
2018,2,21,7,0,59.0,12.0,2.0,7.9,13.0,10.24,0.0
2018,2,21,7,15,65.5,26.0,2.05,8.1,31.0,20.29,6.35
2018,2,21,7,30,72.0,40.0,2.1,8.3,49.0,31.48,21.81
2018,2,21,7,45,257.5,51.5,2.2,8.45,103.5,39.02,29.43
2018,2,21,8,0,443.0,63.0,2.3,8.6,158.0,50.01,39.78
2018,2,21,8,15,521.5,69.5,2.3,8.75,208.0,54.2,43.8
2018,2,21,8,30,600.0,76.0,2.3,8.9,258.0,58.47,47.72
2018,2,21,8,45,683.5,74.5,2.3,9.0,314.0,56.82,46.17
2018,2,21,9,0,767.0,73.0,2.3,9.1,370.0,60.6,49.48
2018,2,21,9,15,798.0,74.5,2.35,9.3,414.5,61.25,49.9
2018,2,21,9,30,829.0,76.0,2.4,9.5,459.0,62.0,50.4
2018,2,21,9,45,855.0,76.0,2.4,9.7,499.5,61.68,49.94
2018,2,21,10,0,881.0,76.0,2.4,9.9,540.0,69.75,56.97
2018,2,21,10,15,894.0,78.0,2.3,10.1,573.5,94.25,58.15
2018,2,21,10,30,907.0,80.0,2.2,10.3,607.0,151.48,86.0
2018,2,21,10,45,916.5,81.0,2.1,10.55,633.5,208.26,127.84
2018,2,21,11,0,926.0,82.0,2.0,10.8,660.0,265.19,176.55
2018,2,21,11,15,931.5,83.5,1.7,10.95,679.0,321.37,227.16
2018,2,21,11,30,937.0,85.0,1.4,11.1,698.0,376.84,277.12
2018,2,21,11,45,939.0,86.0,1.15,11.25,708.5,429.64,323.88
2018,2,21,12,0,941.0,87.0,0.9,11.4,719.0,480.91,367.51
2018,2,21,12,15,942.0,87.0,1.0,11.5,721.0,529.07,409.32
2018,2,21,12,30,943.0,87.0,1.1,11.6,723.0,575.15,448.5
2018,2,21,12,45,941.0,86.5,1.15,11.7,717.0,616.81,483.09
2018,2,21,13,0,939.0,86.0,1.2,11.8,711.0,655.74,514.87
2018,2,21,13,15,933.5,86.0,1.5,11.85,696.5,690.07,544.99
2018,2,21,13,30,928.0,86.0,1.8,11.9,682.0,721.19,572.3
2018,2,21,13,45,919.5,85.5,2.1,11.95,660.0,746.38,594.75
2018,2,21,14,0,911.0,85.0,2.4,12.0,638.0,768.01,613.19
2018,2,21,14,15,899.0,84.5,2.5,11.95,608.5,783.43,626.08
2018,2,21,14,30,887.0,84.0,2.6,11.9,579.0,795.15,636.47
