Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,45,869.5,82.5,2.75,11.85,542.5,805.08,646.1
2018,2,21,15,0,852.0,81.0,2.9,11.8,506.0,804.19,647.9
2018,2,21,15,15,831.0,78.0,2.9,11.8,464.5,794.85,642.54
2018,2,21,15,30,810.0,75.0,2.9,11.8,423.0,781.81,634.47
2018,2,21,15,45,771.5,73.5,3.05,11.55,376.0,752.66,615.54
2018,2,21,16,0,733.0,72.0,3.2,11.3,329.0,720.13,593.43
2018,2,21,16,15,665.0,69.5,3.3,11.05,277.0,666.1,553.38
2018,2,21,16,30,597.0,67.0,3.4,10.8,225.0,604.65,505.75
2018,2,21,16,45,479.0,60.0,3.5,10.5,170.0,496.56,418.26
2018,2,21,17,0,361.0,53.0,3.6,10.2,115.0,386.29,325.24
2018,2,21,17,15,323.0,41.0,3.65,10.05,82.5,340.01,279.42
2018,2,21,17,30,285.0,29.0,3.7,9.9,50.0,283.63,178.73
2018,2,21,17,45,153.5,16.0,3.75,9.7,26.0,121.96,0.0
2018,2,21,18,0,22.0,3.0,3.8,9.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.85,9.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,8.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.1,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.5,6.35,8.8,6.0,0.0,0.0
2018,2,22,7,0,20.0,11.0,6.4,8.9,12.0,9.39,0.0
2018,2,22,7,15,70.0,27.5,6.45,9.1,35.5,21.43,8.49
2018,2,22,7,30,120.0,44.0,6.5,9.3,59.0,33.83,23.84
2018,2,22,7,45,201.0,59.5,6.6,9.45,98.0,45.48,35.07
2018,2,22,8,0,282.0,75.0,6.7,9.6,137.0,55.6,44.64
2018,2,22,8,15,321.5,90.0,6.7,9.75,176.5,65.73,54.03
2018,2,22,8,30,361.0,105.0,6.7,9.9,216.0,75.54,62.93
2018,2,22,8,45,537.0,96.0,6.7,10.05,291.0,71.55,59.24
2018,2,22,9,0,713.0,87.0,6.7,10.2,366.0,64.99,53.19
2018,2,22,9,15,767.0,85.0,6.7,10.3,416.0,68.82,56.47
2018,2,22,9,30,821.0,83.0,6.7,10.4,466.0,66.96,54.63
2018,2,22,9,45,843.5,84.0,6.65,10.5,506.0,67.13,54.62
2018,2,22,10,0,866.0,85.0,6.6,10.6,546.0,67.39,54.69
2018,2,22,10,15,878.0,87.5,6.65,10.75,579.0,94.93,57.22
2018,2,22,10,30,890.0,90.0,6.7,10.9,612.0,159.83,93.27
2018,2,22,10,45,897.0,92.5,6.75,11.0,638.0,216.65,136.41
2018,2,22,11,0,904.0,95.0,6.8,11.1,664.0,273.41,186.26
2018,2,22,11,15,713.0,150.5,6.95,11.15,607.0,308.36,227.66
2018,2,22,11,30,522.0,206.0,7.1,11.2,550.0,331.46,257.01
2018,2,22,11,45,290.5,246.0,7.2,11.25,438.0,307.7,245.64
2018,2,22,12,0,59.0,286.0,7.3,11.3,326.0,257.84,208.91
2018,2,22,12,15,112.0,274.5,7.5,11.3,350.5,284.04,230.87
2018,2,22,12,30,165.0,263.0,7.7,11.3,375.0,312.61,255.26
2018,2,22,12,45,154.5,279.0,7.85,11.3,383.0,332.57,272.33
2018,2,22,13,0,144.0,295.0,8.0,11.3,391.0,352.18,288.92
2018,2,22,13,15,218.0,291.0,8.2,11.25,433.5,407.54,336.06
2018,2,22,13,30,292.0,287.0,8.4,11.2,476.0,478.27,395.66
2018,2,22,13,45,409.0,246.0,8.65,11.15,501.0,549.38,456.84
2018,2,22,14,0,526.0,205.0,8.9,11.1,526.0,614.0,513.14
2018,2,22,14,15,448.5,197.0,9.05,11.05,462.0,565.95,474.98
2018,2,22,14,30,371.0,189.0,9.2,11.0,398.0,512.33,431.75
2018,2,22,14,45,430.0,176.5,9.35,10.9,404.0,558.03,472.2
2018,2,22,15,0,489.0,164.0,9.5,10.8,410.0,603.23,512.17
2018,2,22,15,15,456.5,149.5,9.5,10.8,364.5,569.89,486.0
2018,2,22,15,30,424.0,135.0,9.5,10.8,319.0,533.56,457.15
2018,2,22,15,45,291.5,117.0,9.6,10.6,237.0,387.32,334.31
2018,2,22,16,0,159.0,99.0,9.7,10.4,155.0,258.85,222.85
2018,2,22,16,15,376.5,83.0,9.7,10.2,190.5,440.16,383.14
2018,2,22,16,30,594.0,67.0,9.7,10.0,226.0,604.46,522.04
2018,2,22,16,45,488.5,60.0,9.65,9.85,173.0,505.98,437.0
2018,2,22,17,0,383.0,53.0,9.6,9.7,120.0,408.07,350.21
2018,2,22,17,15,284.5,41.0,9.55,9.6,82.0,310.97,260.17
2018,2,22,17,30,186.0,29.0,9.5,9.5,44.0,217.41,146.18
2018,2,22,17,45,100.5,16.0,9.5,9.4,23.5,84.88,0.0
2018,2,22,18,0,15.0,3.0,9.5,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,9.4,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.3,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.2,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.0,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.8,8.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.7,8.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,8.6,8.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,8.5,8.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,8.35,8.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.85,8.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,7.65,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,7.55,7.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,7.5,7.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,7.45,7.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,7.4,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.1,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.05,6.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.95,6.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,6.8,6.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,6.75,6.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,6.7,6.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,6.65,6.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,6.55,6.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,6.5,6.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,6.45,6.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.2,6.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.15,6.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.1,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,2,23,6,45,47.5,6.5,5.85,6.95,8.0,0.0,0.0
2018,2,23,7,0,95.0,13.0,5.8,7.2,16.0,11.1,0.0
2018,2,23,7,15,210.5,27.0,5.8,7.5,49.0,21.03,9.46
2018,2,23,7,30,326.0,41.0,5.8,7.8,82.0,33.59,23.92
2018,2,23,7,45,445.5,49.0,5.85,8.05,132.5,39.47,29.94
2018,2,23,8,0,565.0,57.0,5.9,8.3,183.0,45.47,35.74
2018,2,23,8,15,673.5,57.5,5.85,8.45,243.0,49.63,39.69
2018,2,23,8,30,782.0,58.0,5.8,8.6,303.0,50.14,40.18
2018,2,23,8,45,816.0,61.5,5.7,8.8,352.5,52.65,42.39
2018,2,23,9,0,850.0,65.0,5.6,9.0,402.0,55.16,44.53
2018,2,23,9,15,873.5,67.5,5.5,9.1,447.5,63.41,51.84
2018,2,23,9,30,897.0,70.0,5.4,9.2,493.0,65.72,53.75
2018,2,23,9,45,914.0,72.0,5.3,9.35,533.5,67.5,55.18
2018,2,23,10,0,931.0,74.0,5.2,9.5,574.0,69.22,56.54
2018,2,23,10,15,942.5,75.5,5.15,9.65,607.5,101.11,59.61
2018,2,23,10,30,954.0,77.0,5.1,9.8,641.0,160.76,91.07
2018,2,23,10,45,962.0,78.5,5.05,9.9,668.0,220.43,136.91
2018,2,23,11,0,970.0,80.0,5.0,10.0,695.0,280.07,189.5
2018,2,23,11,15,975.0,81.0,5.05,10.15,713.5,338.22,243.66
2018,2,23,11,30,980.0,82.0,5.1,10.3,732.0,395.51,297.58
2018,2,23,11,45,982.0,83.0,5.1,10.4,743.0,450.56,349.13
2018,2,23,12,0,984.0,84.0,5.1,10.5,754.0,503.98,398.26
2018,2,23,12,15,982.5,85.5,5.1,10.6,756.0,554.32,443.73
2018,2,23,12,30,981.0,87.0,5.1,10.7,758.0,602.32,486.14
2018,2,23,12,45,975.5,88.0,5.15,10.8,750.5,645.06,523.56
2018,2,23,13,0,970.0,89.0,5.2,10.9,743.0,684.76,557.79
2018,2,23,13,15,964.0,88.0,5.25,11.0,727.0,719.0,587.19
2018,2,23,13,30,958.0,87.0,5.3,11.1,711.0,749.84,613.49
2018,2,23,13,45,949.5,86.0,5.3,11.2,687.5,775.4,634.51
2018,2,23,14,0,941.0,85.0,5.3,11.3,664.0,797.28,651.72
2018,2,23,14,15,930.0,84.0,5.3,11.3,634.0,813.53,665.03
2018,2,23,14,30,919.0,83.0,5.3,11.3,604.0,825.96,675.64
2018,2,23,14,45,904.0,81.0,5.3,11.35,567.0,830.26,680.11
2018,2,23,15,0,889.0,79.0,5.3,11.4,530.0,838.55,687.81
2018,2,23,15,15,868.0,76.5,5.3,11.4,487.5,829.94,682.85
2018,2,23,15,30,847.0,74.0,5.3,11.4,445.0,817.51,675.06
2018,2,23,15,45,818.0,71.0,5.25,11.25,398.0,794.18,658.84
2018,2,23,16,0,789.0,68.0,5.2,11.1,351.0,767.44,639.58
2018,2,23,16,15,681.5,69.0,5.15,10.7,288.5,683.92,575.34
2018,2,23,16,30,574.0,70.0,5.1,10.3,226.0,594.09,503.91
2018,2,23,16,45,534.5,59.0,5.0,9.95,181.5,543.45,461.46
2018,2,23,17,0,495.0,48.0,4.9,9.6,137.0,491.81,415.37
2018,2,23,17,15,419.5,39.5,4.95,9.35,98.0,415.28,344.77
2018,2,23,17,30,344.0,31.0,5.0,9.1,59.0,335.83,237.39
2018,2,23,17,45,193.5,18.5,5.05,8.85,32.0,153.52,0.0
2018,2,23,18,0,43.0,6.0,5.1,8.6,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,5.05,8.5,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,24,6,45,72.5,9.0,3.95,7.85,11.5,0.0,0.0
2018,2,24,7,0,145.0,18.0,3.9,8.1,23.0,15.36,0.0
2018,2,24,7,15,285.5,30.0,4.0,8.45,60.5,25.09,13.35
2018,2,24,7,30,426.0,42.0,4.1,8.8,98.0,34.7,24.92
2018,2,24,7,45,427.0,52.0,4.15,9.15,128.5,41.79,31.95
2018,2,24,8,0,428.0,62.0,4.2,9.5,159.0,48.55,38.39
2018,2,24,8,15,247.5,92.5,4.25,9.7,151.5,68.82,56.87
2018,2,24,8,30,67.0,123.0,4.3,9.9,144.0,92.11,77.82
2018,2,24,8,45,101.0,143.5,4.3,10.1,181.0,103.24,87.61
2018,2,24,9,0,135.0,164.0,4.3,10.3,218.0,116.51,99.16
2018,2,24,9,15,153.5,183.5,4.35,10.5,251.5,128.7,109.61
2018,2,24,9,30,172.0,203.0,4.4,10.7,285.0,140.53,119.64
2018,2,24,9,45,203.0,220.0,4.5,10.85,324.5,150.88,128.34
2018,2,24,10,0,234.0,237.0,4.6,11.0,364.0,160.97,136.75
2018,2,24,10,15,299.5,235.0,4.7,11.15,407.5,167.56,128.62
2018,2,24,10,30,365.0,233.0,4.8,11.3,451.0,197.82,145.28
2018,2,24,10,45,498.5,202.0,4.9,11.4,513.0,222.25,158.13
2018,2,24,11,0,632.0,171.0,5.0,11.5,575.0,265.55,190.27
2018,2,24,11,15,468.0,224.5,5.05,11.5,528.0,298.85,227.12
2018,2,24,11,30,304.0,278.0,5.1,11.5,481.0,316.42,248.86
2018,2,24,11,45,492.0,228.5,5.2,11.5,563.0,375.22,295.77
2018,2,24,12,0,680.0,179.0,5.3,11.5,645.0,451.83,358.9
2018,2,24,12,15,681.5,179.5,5.4,11.5,647.5,492.33,395.18
2018,2,24,12,30,683.0,180.0,5.5,11.5,650.0,531.42,429.75
2018,2,24,12,45,662.0,185.5,5.6,11.5,638.0,560.4,455.63
2018,2,24,13,0,641.0,191.0,5.7,11.5,626.0,585.92,478.23
2018,2,24,13,15,548.5,216.0,5.85,11.5,583.0,574.73,470.81
2018,2,24,13,30,456.0,241.0,6.0,11.5,540.0,560.44,460.16
2018,2,24,13,45,343.5,255.5,6.15,11.5,476.5,503.05,414.65
2018,2,24,14,0,231.0,270.0,6.3,11.5,413.0,436.85,360.86
2018,2,24,14,15,236.0,256.5,6.4,11.5,397.0,438.4,363.62
2018,2,24,14,30,241.0,243.0,6.5,11.5,381.0,454.35,377.72
2018,2,24,14,45,290.5,222.5,6.6,11.5,378.5,482.5,403.12
2018,2,24,15,0,340.0,202.0,6.7,11.5,376.0,510.07,428.16
2018,2,24,15,15,412.5,169.5,6.7,11.5,363.5,559.67,471.37
2018,2,24,15,30,485.0,137.0,6.7,11.5,351.0,590.03,499.32
2018,2,24,15,45,567.0,109.0,6.8,11.4,333.5,638.51,541.26
2018,2,24,16,0,649.0,81.0,6.9,11.3,316.0,675.56,572.64
2018,2,24,16,15,598.0,77.0,6.85,11.15,270.0,627.69,534.49
2018,2,24,16,30,547.0,73.0,6.8,11.0,224.0,577.77,493.61
2018,2,24,16,45,454.0,65.5,6.8,10.85,174.0,488.28,418.13
2018,2,24,17,0,361.0,58.0,6.8,10.7,124.0,396.76,338.29
2018,2,24,17,15,260.0,44.5,6.8,10.5,84.5,298.98,249.52
2018,2,24,17,30,159.0,31.0,6.8,10.3,45.0,205.37,148.49
2018,2,24,17,45,91.0,18.0,6.8,10.1,25.0,80.41,0.0
2018,2,24,18,0,23.0,5.0,6.8,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,6.8,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.8,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.8,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.75,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,6.5,9.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.05,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.0,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.7,8.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,5.55,8.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,3.3,7.9,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,3.2,8.2,25.0,15.36,0.0
2018,2,25,7,15,322.0,29.0,3.15,8.5,64.5,24.12,13.35
2018,2,25,7,30,470.0,40.0,3.1,8.8,104.0,32.97,23.51
2018,2,25,7,45,554.0,47.0,3.05,9.1,153.0,38.11,28.72
2018,2,25,8,0,638.0,54.0,3.0,9.4,202.0,43.3,33.7
2018,2,25,8,15,690.5,59.0,2.95,9.7,253.0,50.84,40.64
2018,2,25,8,30,743.0,64.0,2.9,10.0,304.0,54.53,43.95
2018,2,25,8,45,777.5,68.0,2.85,10.35,353.0,57.23,46.26
2018,2,25,9,0,812.0,72.0,2.8,10.7,402.0,59.92,48.5
2018,2,25,9,15,837.5,74.5,2.75,11.0,447.0,61.35,49.59
2018,2,25,9,30,863.0,77.0,2.7,11.3,492.0,62.8,50.68
2018,2,25,9,45,880.5,78.5,2.7,11.55,531.5,71.39,58.1
2018,2,25,10,0,898.0,80.0,2.7,11.8,571.0,72.67,59.03
2018,2,25,10,15,910.0,81.5,2.7,12.0,604.0,110.21,64.14
2018,2,25,10,30,922.0,83.0,2.7,12.2,637.0,168.32,96.51
2018,2,25,10,45,931.0,84.0,2.7,12.35,663.5,226.24,141.24
2018,2,25,11,0,940.0,85.0,2.7,12.5,690.0,284.24,191.79
2018,2,25,11,15,945.5,86.0,2.75,12.6,708.5,341.09,243.71
2018,2,25,11,30,951.0,87.0,2.8,12.7,727.0,397.18,295.18
2018,2,25,11,45,954.5,87.0,2.9,12.8,737.5,450.67,343.98
2018,2,25,12,0,958.0,87.0,3.0,12.9,748.0,502.68,390.53
2018,2,25,12,15,957.0,88.0,3.2,12.9,750.0,551.69,434.02
2018,2,25,12,30,956.0,89.0,3.4,12.9,752.0,598.42,474.76
2018,2,25,12,45,952.0,90.0,3.6,12.9,745.5,640.98,511.44
2018,2,25,13,0,948.0,91.0,3.8,12.9,739.0,680.69,545.25
2018,2,25,13,15,945.5,90.0,4.05,12.9,725.5,716.42,575.74
2018,2,25,13,30,943.0,89.0,4.3,12.9,712.0,749.05,603.81
2018,2,25,13,45,937.0,88.0,4.5,12.85,690.0,775.93,626.5
2018,2,25,14,0,931.0,87.0,4.7,12.8,668.0,799.31,645.99
2018,2,25,14,15,920.5,85.5,4.85,12.7,638.0,815.09,659.86
2018,2,25,14,30,910.0,84.0,5.0,12.6,608.0,827.08,671.11
2018,2,25,14,45,896.0,82.0,5.2,12.5,571.5,831.9,677.44
2018,2,25,15,0,882.0,80.0,5.4,12.4,535.0,840.9,687.13
2018,2,25,15,15,862.0,77.5,5.4,12.4,492.5,832.86,682.64
2018,2,25,15,30,842.0,75.0,5.4,12.4,450.0,821.04,675.36
2018,2,25,15,45,797.5,73.5,5.7,12.1,399.0,786.28,652.43
2018,2,25,16,0,753.0,72.0,6.0,11.8,348.0,748.12,626.02
2018,2,25,16,15,713.0,67.5,5.95,11.5,299.5,707.11,594.98
2018,2,25,16,30,673.0,63.0,5.9,11.2,251.0,670.62,566.24
2018,2,25,16,45,534.0,58.5,5.85,10.9,189.0,546.31,464.31
2018,2,25,17,0,395.0,54.0,5.8,10.6,127.0,423.33,359.87
2018,2,25,17,15,303.0,42.5,5.7,10.4,88.5,328.82,275.04
2018,2,25,17,30,211.0,31.0,5.6,10.2,50.0,244.9,182.84
2018,2,25,17,45,118.0,17.5,5.5,10.0,27.0,99.65,0.0
2018,2,25,18,0,25.0,4.0,5.4,9.8,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,5.35,9.7,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.45,10.6,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,6.6,10.6,3.0,2.56,0.0
2018,2,26,7,15,0.0,5.0,6.7,10.6,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,6.8,10.6,7.0,5.74,0.0
2018,2,26,7,45,0.0,9.0,6.95,10.6,9.0,7.39,0.98
2018,2,26,8,0,0.0,11.0,7.1,10.6,11.0,9.04,2.53
2018,2,26,8,15,0.0,16.5,7.1,10.55,16.5,13.58,6.69
2018,2,26,8,30,0.0,22.0,7.1,10.5,22.0,18.13,10.84
2018,2,26,8,45,0.0,27.5,7.1,10.5,27.5,22.68,14.95
2018,2,26,9,0,0.0,33.0,7.1,10.5,33.0,27.25,19.04
2018,2,26,9,15,5.5,83.0,7.1,10.45,85.5,68.84,56.39
2018,2,26,9,30,11.0,133.0,7.1,10.4,138.0,106.24,89.58
2018,2,26,9,45,31.5,163.0,7.1,10.4,180.0,122.3,103.54
2018,2,26,10,0,52.0,193.0,7.1,10.4,222.0,141.54,120.22
2018,2,26,10,15,185.5,222.0,7.1,10.4,333.0,164.44,128.74
2018,2,26,10,30,319.0,251.0,7.1,10.4,444.0,206.53,154.91
2018,2,26,10,45,502.0,208.0,7.1,10.35,526.5,230.8,166.18
2018,2,26,11,0,685.0,165.0,7.1,10.3,609.0,278.14,200.53
2018,2,26,11,15,767.5,144.0,7.1,10.35,654.0,329.87,245.56
2018,2,26,11,30,850.0,123.0,7.1,10.4,699.0,391.97,300.57
2018,2,26,11,45,882.5,113.5,7.1,10.4,719.5,445.69,350.22
2018,2,26,12,0,915.0,104.0,7.1,10.4,740.0,501.62,401.15
2018,2,26,12,15,834.0,133.0,7.15,10.4,714.0,534.3,432.94
2018,2,26,12,30,753.0,162.0,7.2,10.4,688.0,558.91,456.62
2018,2,26,12,45,580.5,219.0,7.25,10.45,622.5,543.92,446.57
2018,2,26,13,0,408.0,276.0,7.3,10.5,557.0,509.49,419.24
2018,2,26,13,15,372.5,282.0,7.3,10.45,534.5,513.98,424.06
2018,2,26,13,30,337.0,288.0,7.3,10.4,512.0,515.15,425.8
2018,2,26,13,45,370.0,268.5,7.35,10.4,507.0,537.83,446.17
2018,2,26,14,0,403.0,249.0,7.4,10.4,502.0,560.09,466.28
2018,2,26,14,15,558.5,194.0,7.4,10.4,527.5,655.64,547.46
2018,2,26,14,30,714.0,139.0,7.4,10.4,553.0,746.67,624.2
2018,2,26,14,45,760.5,118.5,7.45,10.35,535.5,778.71,650.84
2018,2,26,15,0,807.0,98.0,7.5,10.3,518.0,803.42,672.03
2018,2,26,15,15,787.5,95.0,7.5,10.3,477.5,794.59,666.6
2018,2,26,15,30,768.0,92.0,7.5,10.3,437.0,787.38,662.59
2018,2,26,15,45,634.0,102.0,7.45,10.2,367.0,691.56,587.36
2018,2,26,16,0,500.0,112.0,7.4,10.1,297.0,584.85,501.58
2018,2,26,16,15,481.0,98.0,7.3,9.9,256.0,552.7,476.05
2018,2,26,16,30,462.0,84.0,7.2,9.7,215.0,518.51,447.65
2018,2,26,16,45,421.0,72.0,7.1,9.55,173.5,467.68,403.74
2018,2,26,17,0,380.0,60.0,7.0,9.4,132.0,416.68,357.68
2018,2,26,17,15,320.5,47.0,6.9,9.25,95.0,350.58,295.79
2018,2,26,17,30,261.0,34.0,6.8,9.1,58.0,287.95,221.56
2018,2,26,17,45,144.0,19.5,6.7,8.95,31.5,120.46,0.0
2018,2,26,18,0,27.0,5.0,6.6,8.8,5.0,4.27,0.0
2018,2,26,18,15,13.5,2.5,6.45,8.75,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.1,8.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,5.8,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,5.55,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,5.45,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.55,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,8.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.45,8.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.85,8.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.2,8.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.2,8.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.15,8.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.85,7.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.8,7.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.75,7.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.7,7.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.65,7.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.6,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.5,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.35,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.25,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.2,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.15,7.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,6,45,64.5,9.0,7.05,7.6,12.0,7.68,0.0
2018,2,27,7,0,129.0,18.0,7.0,7.8,24.0,14.05,0.0
2018,2,27,7,15,275.5,31.5,6.95,8.0,65.0,25.97,15.86
2018,2,27,7,30,422.0,45.0,6.9,8.2,106.0,36.87,27.16
2018,2,27,7,45,561.5,47.5,6.8,8.4,162.5,38.35,29.06
2018,2,27,8,0,701.0,50.0,6.7,8.6,219.0,43.91,34.37
2018,2,27,8,15,747.5,54.0,6.5,8.8,270.5,46.93,37.21
2018,2,27,8,30,794.0,58.0,6.3,9.0,322.0,49.98,39.96
2018,2,27,8,45,826.0,61.5,6.15,9.25,372.0,52.49,42.13
2018,2,27,9,0,858.0,65.0,6.0,9.5,422.0,54.99,44.23
2018,2,27,9,15,881.5,68.5,5.85,9.7,469.0,64.36,52.5
2018,2,27,9,30,905.0,72.0,5.7,9.9,516.0,67.3,54.95
2018,2,27,9,45,920.0,74.5,5.5,10.1,556.5,69.35,56.57
2018,2,27,10,0,935.0,77.0,5.3,10.3,597.0,71.3,58.12
2018,2,27,10,15,945.5,78.5,5.2,10.45,630.5,117.17,66.46
2018,2,27,10,30,956.0,80.0,5.1,10.6,664.0,177.25,102.46
2018,2,27,10,45,963.0,82.0,5.0,10.75,690.5,237.55,150.84
2018,2,27,11,0,970.0,84.0,4.9,10.9,717.0,297.72,204.6
2018,2,27,11,15,975.0,85.0,4.85,11.05,736.0,356.16,258.95
2018,2,27,11,30,980.0,86.0,4.8,11.2,755.0,413.74,312.61
2018,2,27,11,45,982.0,87.0,4.75,11.3,765.5,469.02,363.66
2018,2,27,12,0,984.0,88.0,4.7,11.4,776.0,522.66,412.15
2018,2,27,12,15,984.5,88.0,4.7,11.5,778.0,572.83,456.74
2018,2,27,12,30,985.0,88.0,4.7,11.6,780.0,620.74,498.38
2018,2,27,12,45,982.5,88.0,4.7,11.7,773.5,664.46,535.75
2018,2,27,13,0,980.0,88.0,4.7,11.8,767.0,705.3,570.05
2018,2,27,13,15,975.0,88.0,4.7,11.85,752.0,741.46,600.2
2018,2,27,13,30,970.0,88.0,4.7,11.9,737.0,774.29,627.33
2018,2,27,13,45,962.5,87.5,4.65,12.0,714.0,801.35,647.92
2018,2,27,14,0,955.0,87.0,4.6,12.1,691.0,824.74,665.6
2018,2,27,14,15,903.5,94.5,4.5,12.1,645.5,818.88,661.5
2018,2,27,14,30,852.0,102.0,4.4,12.1,600.0,815.5,659.58
2018,2,27,14,45,777.0,110.5,4.3,12.1,543.5,781.65,634.92
2018,2,27,15,0,702.0,119.0,4.2,12.1,487.0,748.23,610.7
2018,2,27,15,15,677.5,114.5,4.2,12.1,446.5,733.25,601.01
2018,2,27,15,30,653.0,110.0,4.2,12.1,406.0,714.91,588.58
2018,2,27,15,45,627.0,102.0,4.2,11.95,362.5,688.09,569.76
2018,2,27,16,0,601.0,94.0,4.2,11.8,319.0,658.38,548.32
2018,2,27,16,15,570.0,84.5,4.2,11.4,274.5,620.12,519.93
2018,2,27,16,30,539.0,75.0,4.2,11.0,230.0,579.72,488.66
2018,2,27,16,45,492.5,65.5,4.2,10.65,186.0,524.93,443.95
2018,2,27,17,0,446.0,56.0,4.2,10.3,142.0,469.28,396.12
2018,2,27,17,15,351.5,45.0,4.2,10.0,100.5,374.47,312.91
2018,2,27,17,30,257.0,34.0,4.2,9.7,59.0,284.76,220.88
2018,2,27,17,45,144.5,19.5,4.2,9.45,32.0,157.14,0.0
2018,2,27,18,0,32.0,5.0,4.2,9.2,5.0,26.59,0.0
2018,2,27,18,15,16.0,2.5,4.2,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,28,6,45,82.0,11.0,2.15,8.65,15.5,9.39,0.0
2018,2,28,7,0,164.0,22.0,2.1,8.9,31.0,17.17,0.0
2018,2,28,7,15,216.0,35.0,2.15,9.15,59.5,27.03,17.07
2018,2,28,7,30,268.0,48.0,2.2,9.4,88.0,36.63,26.95
2018,2,28,7,45,330.0,59.5,2.2,9.65,127.5,44.95,34.94
2018,2,28,8,0,392.0,71.0,2.2,9.9,167.0,53.1,42.55
2018,2,28,8,15,260.5,93.0,2.25,10.05,162.5,69.34,57.3
2018,2,28,8,30,129.0,115.0,2.3,10.2,158.0,85.85,72.05
2018,2,28,8,45,187.5,138.0,2.35,10.35,211.0,97.32,82.1
2018,2,28,9,0,246.0,161.0,2.4,10.5,264.0,111.78,94.66
2018,2,28,9,15,174.5,186.5,2.45,10.7,263.5,131.13,111.35
2018,2,28,9,30,103.0,212.0,2.5,10.9,263.0,151.14,128.4
2018,2,28,9,45,73.0,220.0,2.55,11.05,257.5,156.52,132.63
2018,2,28,10,0,43.0,228.0,2.6,11.2,252.0,161.6,136.63
2018,2,28,10,15,63.5,251.5,2.7,11.3,289.5,182.82,145.86
2018,2,28,10,30,84.0,275.0,2.8,11.4,327.0,208.33,164.64
2018,2,28,10,45,79.0,283.0,2.85,11.55,333.5,222.8,176.19
2018,2,28,11,0,74.0,291.0,2.9,11.7,340.0,236.57,187.61
2018,2,28,11,15,164.5,301.5,2.95,11.75,413.5,276.41,217.31
2018,2,28,11,30,255.0,312.0,3.0,11.8,487.0,329.05,258.41
2018,2,28,11,45,308.0,308.5,3.05,11.85,523.0,369.2,291.16
2018,2,28,12,0,361.0,305.0,3.1,11.9,559.0,413.91,327.83
2018,2,28,12,15,361.0,304.5,3.1,11.95,559.0,438.74,349.13
2018,2,28,12,30,361.0,304.0,3.1,12.0,559.0,462.66,369.44
2018,2,28,12,45,275.5,316.0,3.1,12.0,509.5,446.05,357.37
2018,2,28,13,0,190.0,328.0,3.1,12.0,460.0,414.08,332.65
2018,2,28,13,15,137.5,310.5,3.05,12.05,405.0,377.09,303.78
2018,2,28,13,30,85.0,293.0,3.0,12.1,350.0,323.92,261.5
2018,2,28,13,45,103.0,291.5,3.0,12.1,358.5,343.15,277.95
2018,2,28,14,0,121.0,290.0,3.0,12.1,367.0,376.94,305.62
2018,2,28,14,15,86.0,265.0,2.95,12.05,318.5,318.43,258.98
2018,2,28,14,30,51.0,240.0,2.9,12.0,270.0,270.61,220.38
2018,2,28,14,45,60.0,220.0,2.85,12.0,253.0,262.04,214.5
2018,2,28,15,0,69.0,200.0,2.8,12.0,236.0,252.93,208.08
2018,2,28,15,15,75.5,190.0,2.8,12.0,227.0,252.69,208.78
2018,2,28,15,30,82.0,180.0,2.8,12.0,218.0,252.54,209.54
2018,2,28,15,45,64.5,155.5,2.8,11.9,183.5,213.84,177.73
2018,2,28,16,0,47.0,131.0,2.8,11.8,149.0,174.12,144.6
2018,2,28,16,15,41.0,112.5,2.8,11.7,126.5,151.06,125.38
2018,2,28,16,30,35.0,94.0,2.8,11.6,104.0,127.48,105.32
2018,2,28,16,45,17.5,69.5,2.8,11.5,74.5,85.46,68.68
2018,2,28,17,0,0.0,45.0,2.8,11.4,45.0,37.6,26.66
2018,2,28,17,15,0.0,31.5,2.9,11.35,31.5,26.02,16.38
2018,2,28,17,30,0.0,18.0,3.0,11.3,18.0,14.83,6.13
2018,2,28,17,45,6.0,11.0,3.05,11.25,11.0,13.66,0.0
2018,2,28,18,0,12.0,4.0,3.1,11.2,4.0,11.82,0.0
2018,2,28,18,15,6.0,2.0,3.25,11.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.6,11.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.8,11.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,11.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.95,12.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,8.05,12.25,2.0,1.71,0.0
2018,3,1,7,0,4.0,4.0,8.1,12.3,4.0,3.37,0.0
2018,3,1,7,15,2.0,7.0,8.05,12.35,7.0,5.9,0.0
2018,3,1,7,30,0.0,10.0,8.0,12.4,10.0,8.21,1.58
2018,3,1,7,45,0.0,14.0,7.9,12.45,14.0,11.51,4.65
2018,3,1,8,0,0.0,18.0,7.8,12.5,18.0,14.81,7.69
2018,3,1,8,15,0.0,21.0,7.6,12.5,21.0,17.29,9.97
2018,3,1,8,30,0.0,24.0,7.4,12.5,24.0,19.78,12.21
2018,3,1,8,45,0.0,28.5,7.25,12.55,28.5,23.52,15.53
2018,3,1,9,0,0.0,33.0,7.1,12.6,33.0,27.26,18.84
2018,3,1,9,15,0.0,42.5,6.95,12.6,42.5,35.15,25.84
2018,3,1,9,30,0.0,52.0,6.8,12.6,52.0,43.07,32.8
2018,3,1,9,45,0.5,67.5,6.6,12.65,68.0,56.01,44.18
2018,3,1,10,0,1.0,83.0,6.4,12.7,84.0,68.99,55.51
2018,3,1,10,15,11.5,133.0,6.25,12.7,140.5,108.76,85.86
2018,3,1,10,30,22.0,183.0,6.1,12.7,197.0,143.02,113.57
2018,3,1,10,45,29.0,220.5,5.95,12.7,239.5,173.67,138.37
2018,3,1,11,0,36.0,258.0,5.8,12.7,282.0,205.95,164.51
2018,3,1,11,15,20.5,215.0,5.8,12.7,228.5,179.37,143.31
2018,3,1,11,30,5.0,172.0,5.8,12.7,175.0,142.69,113.53
2018,3,1,11,45,16.0,199.0,5.8,12.65,210.0,169.52,135.52
2018,3,1,12,0,27.0,226.0,5.8,12.6,245.0,198.39,159.2
2018,3,1,12,15,20.0,227.0,5.75,12.6,241.0,197.66,158.69
2018,3,1,12,30,13.0,228.0,5.7,12.6,237.0,196.73,157.98
2018,3,1,12,45,15.0,221.5,5.7,12.6,232.0,194.19,156.05
2018,3,1,13,0,17.0,215.0,5.7,12.6,227.0,191.62,154.14
2018,3,1,13,15,61.0,256.0,5.7,12.6,297.5,266.78,216.56
2018,3,1,13,30,105.0,297.0,5.7,12.6,368.0,342.09,278.52
2018,3,1,13,45,160.5,294.0,5.75,12.6,399.0,400.63,327.22
2018,3,1,14,0,216.0,291.0,5.8,12.6,430.0,450.91,369.38
2018,3,1,14,15,265.0,260.5,5.85,12.6,423.0,484.5,398.38
2018,3,1,14,30,314.0,230.0,5.9,12.6,416.0,503.71,416.36
2018,3,1,14,45,279.5,225.5,6.0,12.55,383.5,481.96,399.55
2018,3,1,15,0,245.0,221.0,6.1,12.5,351.0,458.22,381.02
2018,3,1,15,15,199.5,203.5,6.1,12.5,304.0,390.55,326.52
2018,3,1,15,30,154.0,186.0,6.1,12.5,257.0,338.26,283.56
2018,3,1,15,45,380.0,140.5,6.1,12.45,291.5,519.16,438.75
2018,3,1,16,0,606.0,95.0,6.1,12.4,326.0,668.39,562.4
2018,3,1,16,15,629.5,81.5,6.0,12.3,293.0,671.02,564.78
2018,3,1,16,30,653.0,68.0,5.9,12.2,260.0,670.08,564.08
2018,3,1,16,45,522.0,65.0,5.85,12.1,200.0,552.19,467.78
2018,3,1,17,0,391.0,62.0,5.8,12.0,140.0,431.4,365.97
2018,3,1,17,15,318.0,49.5,5.9,11.9,101.0,354.34,297.03
2018,3,1,17,30,245.0,37.0,6.0,11.8,62.0,281.13,222.59
2018,3,1,17,45,150.5,23.5,6.1,11.7,36.0,172.04,0.0
2018,3,1,18,0,56.0,10.0,6.2,11.6,10.0,47.9,0.0
2018,3,1,18,15,28.0,5.0,6.35,11.6,5.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.9,11.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.95,11.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.3,9.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,6,45,1.5,7.5,2.95,9.7,7.5,6.4,0.0
2018,3,2,7,0,3.0,15.0,3.1,9.9,15.0,12.38,0.0
2018,3,2,7,15,17.0,34.0,3.35,10.1,36.5,27.42,17.83
2018,3,2,7,30,31.0,53.0,3.6,10.3,58.0,41.83,31.58
2018,3,2,7,45,36.5,74.5,3.85,10.45,82.5,57.55,46.17
2018,3,2,8,0,42.0,96.0,4.1,10.6,107.0,72.92,60.27
2018,3,2,8,15,81.5,109.5,4.35,10.7,136.0,81.19,67.79
2018,3,2,8,30,121.0,123.0,4.6,10.8,165.0,90.91,76.43
2018,3,2,8,45,339.0,123.5,4.85,10.85,264.5,85.55,71.47
2018,3,2,9,0,557.0,124.0,5.1,10.9,364.0,88.77,74.15
2018,3,2,9,15,675.5,112.0,5.3,11.0,432.5,79.32,65.5
2018,3,2,9,30,794.0,100.0,5.5,11.1,501.0,77.97,64.1
2018,3,2,9,45,821.0,98.5,5.65,11.15,541.0,76.01,62.18
2018,3,2,10,0,848.0,97.0,5.8,11.2,581.0,74.29,60.49
2018,3,2,10,15,791.5,120.0,5.9,11.25,592.0,137.64,84.47
2018,3,2,10,30,735.0,143.0,6.0,11.3,603.0,190.02,121.56
2018,3,2,10,45,591.5,193.0,6.05,11.35,572.5,246.56,174.65
2018,3,2,11,0,448.0,243.0,6.1,11.4,542.0,285.05,214.73
2018,3,2,11,15,373.0,271.5,6.15,11.4,525.0,317.25,246.45
2018,3,2,11,30,298.0,300.0,6.2,11.4,508.0,338.22,267.87
2018,3,2,11,45,362.5,287.0,6.3,11.4,543.5,378.2,301.64
2018,3,2,12,0,427.0,274.0,6.4,11.4,579.0,425.34,341.65
2018,3,2,12,15,304.5,245.5,6.5,11.45,463.0,365.18,296.21
2018,3,2,12,30,182.0,217.0,6.6,11.5,347.0,293.07,238.99
2018,3,2,12,45,91.5,161.0,6.65,11.5,226.5,197.78,161.02
2018,3,2,13,0,1.0,105.0,6.7,11.5,106.0,88.22,68.73
2018,3,2,13,15,57.0,167.5,6.75,11.5,206.5,184.59,150.45
2018,3,2,13,30,113.0,230.0,6.8,11.5,307.0,295.78,243.31
2018,3,2,13,45,238.5,248.5,6.9,11.45,404.5,426.76,352.95
2018,3,2,14,0,364.0,267.0,7.0,11.4,502.0,554.88,458.83
2018,3,2,14,15,238.5,259.5,6.95,11.35,410.5,463.49,383.88
2018,3,2,14,30,113.0,252.0,6.9,11.3,319.0,349.37,289.18
2018,3,2,14,45,194.0,228.0,6.9,11.25,335.0,398.07,332.7
2018,3,2,15,0,275.0,204.0,6.9,11.2,351.0,464.76,390.37
2018,3,2,15,15,438.5,164.5,6.9,11.2,378.0,585.9,493.74
2018,3,2,15,30,602.0,125.0,6.9,11.2,405.0,695.83,585.83
2018,3,2,15,45,458.5,133.5,6.8,11.0,334.0,579.47,492.02
2018,3,2,16,0,315.0,142.0,6.7,10.8,263.0,451.79,386.07
2018,3,2,16,15,298.0,123.0,6.7,10.7,225.5,416.79,358.07
2018,3,2,16,30,281.0,104.0,6.7,10.6,188.0,380.2,327.73
2018,3,2,16,45,248.5,88.5,6.7,10.5,152.5,334.82,288.44
2018,3,2,17,0,216.0,73.0,6.7,10.4,117.0,289.56,247.9
2018,3,2,17,15,157.0,56.0,6.7,10.25,83.0,221.45,186.04
2018,3,2,17,30,98.0,39.0,6.7,10.1,49.0,155.55,122.82
2018,3,2,17,45,53.0,23.0,6.65,10.0,28.0,78.9,4.49
2018,3,2,18,0,8.0,7.0,6.6,9.9,7.0,11.62,0.0
2018,3,2,18,15,4.0,3.5,6.5,9.85,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,3.3,8.9,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,3,3,6,45,37.5,13.5,3.3,9.3,16.0,11.52,0.0
2018,3,3,7,0,71.0,25.0,3.3,9.5,30.0,19.53,3.97
2018,3,3,7,15,61.0,43.0,3.35,9.6,49.5,33.35,23.15
2018,3,3,7,30,51.0,61.0,3.4,9.7,69.0,47.28,36.58
2018,3,3,7,45,81.0,81.5,3.45,9.85,100.0,61.25,49.65
2018,3,3,8,0,111.0,102.0,3.5,10.0,131.0,75.63,62.87
2018,3,3,8,15,227.0,112.5,3.55,10.05,187.5,81.75,68.45
2018,3,3,8,30,343.0,123.0,3.6,10.1,244.0,86.46,72.6
2018,3,3,8,45,423.5,130.0,3.65,10.1,300.0,90.67,76.21
2018,3,3,9,0,504.0,137.0,3.7,10.1,356.0,94.9,79.78
2018,3,3,9,15,494.5,139.0,3.75,10.15,372.5,94.75,79.4
2018,3,3,9,30,485.0,141.0,3.8,10.2,389.0,94.56,78.99
2018,3,3,9,45,458.5,172.0,3.9,10.2,420.5,111.73,93.94
2018,3,3,10,0,432.0,203.0,4.0,10.2,452.0,128.7,108.59
2018,3,3,10,15,503.0,199.5,4.05,10.25,505.0,164.12,115.64
2018,3,3,10,30,574.0,196.0,4.1,10.3,558.0,207.48,143.02
2018,3,3,10,45,719.5,155.0,4.15,10.3,627.0,246.35,169.13
2018,3,3,11,0,865.0,114.0,4.2,10.3,696.0,303.85,215.05
2018,3,3,11,15,755.5,146.5,4.25,10.3,664.5,343.37,256.87
2018,3,3,11,30,646.0,179.0,4.3,10.3,633.0,375.71,291.08
2018,3,3,11,45,355.0,126.0,4.3,10.3,376.0,253.12,201.15
2018,3,3,12,0,64.0,73.0,4.3,10.3,119.0,92.45,72.32
2018,3,3,12,15,32.5,81.5,4.35,10.25,105.0,87.49,68.57
2018,3,3,12,30,1.0,90.0,4.4,10.2,91.0,75.57,58.38
2018,3,3,12,45,111.0,132.0,4.45,10.2,211.0,188.27,154.15
2018,3,3,13,0,221.0,174.0,4.5,10.2,331.0,305.29,252.07
2018,3,3,13,15,425.5,185.5,4.55,10.15,480.5,478.67,394.86
2018,3,3,13,30,630.0,197.0,4.6,10.1,630.0,661.96,541.12
2018,3,3,13,45,569.5,208.5,4.65,10.0,590.5,648.57,531.11
2018,3,3,14,0,509.0,220.0,4.7,9.9,551.0,635.57,521.9
2018,3,3,14,15,351.0,235.5,4.7,9.85,459.0,528.77,437.0
2018,3,3,14,30,193.0,251.0,4.7,9.8,367.0,413.89,343.17
2018,3,3,14,45,432.0,189.5,4.7,9.7,429.0,589.42,490.88
2018,3,3,15,0,671.0,128.0,4.7,9.6,491.0,743.31,615.81
2018,3,3,15,15,617.5,131.0,4.7,9.6,445.0,711.24,591.53
2018,3,3,15,30,564.0,134.0,4.7,9.6,399.0,675.19,564.95
2018,3,3,15,45,628.5,108.0,4.65,9.35,375.5,706.01,591.24
2018,3,3,16,0,693.0,82.0,4.6,9.1,352.0,731.31,612.68
2018,3,3,16,15,693.0,72.5,4.5,8.95,312.0,717.91,602.96
2018,3,3,16,30,693.0,63.0,4.4,8.8,272.0,695.25,585.35
2018,3,3,16,45,640.0,56.5,4.3,8.7,222.0,642.35,542.21
2018,3,3,17,0,587.0,50.0,4.2,8.6,172.0,582.47,491.17
2018,3,3,17,15,492.0,42.5,4.05,8.5,125.0,487.84,408.63
2018,3,3,17,30,397.0,35.0,3.9,8.4,78.0,395.37,319.41
2018,3,3,17,45,243.0,23.0,3.75,8.3,45.0,241.27,62.96
2018,3,3,18,0,89.0,11.0,3.6,8.2,12.0,72.43,0.0
2018,3,3,18,15,44.5,5.5,3.55,8.15,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
