Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,1.0,8.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.9,8.5,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.0,0.8,8.6,25.5,12.8,0.0
2018,3,4,7,0,307.0,27.0,0.7,8.7,49.0,22.8,8.1
2018,3,4,7,15,434.0,35.0,0.65,8.9,93.5,28.89,19.61
2018,3,4,7,30,561.0,43.0,0.6,9.1,138.0,35.13,25.98
2018,3,4,7,45,635.5,48.0,0.55,9.25,190.0,42.15,32.69
2018,3,4,8,0,710.0,53.0,0.5,9.4,242.0,46.13,36.47
2018,3,4,8,15,754.5,56.5,0.5,9.5,293.5,48.68,38.81
2018,3,4,8,30,799.0,60.0,0.5,9.6,345.0,51.28,41.1
2018,3,4,8,45,829.5,62.5,0.5,9.7,394.5,52.98,42.51
2018,3,4,9,0,860.0,65.0,0.5,9.8,444.0,61.53,50.04
2018,3,4,9,15,878.5,68.0,0.45,10.0,489.0,64.13,52.15
2018,3,4,9,30,897.0,71.0,0.4,10.2,534.0,66.61,54.16
2018,3,4,9,45,909.5,73.5,0.3,10.4,573.0,68.57,55.69
2018,3,4,10,0,922.0,76.0,0.2,10.6,612.0,74.94,61.09
2018,3,4,10,15,933.0,78.0,0.25,10.75,645.5,134.2,74.09
2018,3,4,10,30,944.0,80.0,0.3,10.9,679.0,194.26,113.81
2018,3,4,10,45,952.0,81.0,0.35,11.05,705.5,253.57,162.0
2018,3,4,11,0,960.0,82.0,0.4,11.2,732.0,312.81,213.79
2018,3,4,11,15,965.0,82.0,0.5,11.35,750.0,370.04,265.17
2018,3,4,11,30,970.0,82.0,0.6,11.5,768.0,426.36,315.4
2018,3,4,11,45,973.0,82.5,0.7,11.6,778.5,481.12,363.46
2018,3,4,12,0,976.0,83.0,0.8,11.7,789.0,534.31,409.1
2018,3,4,12,15,976.5,84.0,0.9,11.8,791.5,584.88,451.56
2018,3,4,12,30,977.0,85.0,1.0,11.9,794.0,633.25,491.32
2018,3,4,12,45,975.0,85.0,1.1,11.95,787.5,676.77,526.76
2018,3,4,13,0,973.0,85.0,1.2,12.0,781.0,717.47,559.48
2018,3,4,13,15,969.0,84.5,1.3,12.05,766.0,753.31,588.21
2018,3,4,13,30,965.0,84.0,1.4,12.1,751.0,785.86,613.38
2018,3,4,13,45,958.0,83.5,1.5,12.1,728.0,812.78,633.8
2018,3,4,14,0,951.0,83.0,1.6,12.1,705.0,836.05,651.85
2018,3,4,14,15,941.5,81.5,1.7,12.1,674.5,852.52,665.32
2018,3,4,14,30,932.0,80.0,1.8,12.1,644.0,865.12,676.34
2018,3,4,14,45,918.5,78.0,1.9,12.1,606.5,869.96,682.1
2018,3,4,15,0,905.0,76.0,2.0,12.1,569.0,870.9,685.33
2018,3,4,15,15,886.5,74.0,2.0,12.1,526.0,863.76,681.96
2018,3,4,15,30,868.0,72.0,2.0,12.1,483.0,852.94,676.11
2018,3,4,15,45,841.5,69.5,2.35,11.95,435.0,839.93,672.22
2018,3,4,16,0,815.0,67.0,2.7,11.8,387.0,814.7,658.57
2018,3,4,16,15,776.0,63.5,2.8,11.55,336.0,774.32,631.26
2018,3,4,16,30,737.0,60.0,2.9,11.3,285.0,731.28,600.7
2018,3,4,16,45,677.5,55.5,3.0,11.0,233.0,667.57,552.38
2018,3,4,17,0,618.0,51.0,3.1,10.7,181.0,610.96,506.67
2018,3,4,17,15,471.0,44.0,3.2,10.55,127.5,474.64,393.83
2018,3,4,17,30,324.0,37.0,3.3,10.4,74.0,342.42,276.62
2018,3,4,17,45,211.0,24.0,3.4,10.2,43.5,221.18,82.87
2018,3,4,18,0,98.0,11.0,3.5,10.0,13.0,79.06,0.0
2018,3,4,18,15,49.0,5.5,3.55,10.0,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.25,6.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.4,6.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.55,6.9,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.6,7.2,2.0,0.0,0.0
2018,3,5,6,45,114.0,15.5,4.65,7.5,23.0,13.23,0.0
2018,3,5,7,0,206.0,28.0,4.7,7.8,44.0,21.79,9.15
2018,3,5,7,15,380.0,37.0,4.65,8.05,93.5,30.32,20.98
2018,3,5,7,30,554.0,46.0,4.6,8.3,143.0,37.51,28.15
2018,3,5,7,45,612.0,54.0,4.55,8.55,193.0,43.32,33.77
2018,3,5,8,0,670.0,62.0,4.5,8.8,243.0,49.02,39.1
2018,3,5,8,15,735.5,63.5,4.45,9.15,299.0,54.16,43.75
2018,3,5,8,30,801.0,65.0,4.4,9.5,355.0,55.17,44.54
2018,3,5,8,45,831.5,68.5,4.35,9.85,405.5,57.49,46.47
2018,3,5,9,0,862.0,72.0,4.3,10.2,456.0,59.8,48.34
2018,3,5,9,15,884.0,73.5,4.2,10.6,501.5,67.99,55.44
2018,3,5,9,30,906.0,75.0,4.1,11.0,547.0,69.46,56.49
2018,3,5,9,45,921.5,76.0,4.0,11.35,586.5,70.42,57.11
2018,3,5,10,0,937.0,77.0,3.9,11.7,626.0,79.66,65.02
2018,3,5,10,15,947.0,78.5,3.7,12.05,659.0,139.47,77.0
2018,3,5,10,30,957.0,80.0,3.5,12.4,692.0,199.93,118.42
2018,3,5,10,45,965.0,80.5,3.35,12.7,718.5,259.66,168.26
2018,3,5,11,0,973.0,81.0,3.2,13.0,745.0,319.3,221.67
2018,3,5,11,15,977.5,82.0,2.9,13.2,763.5,377.89,275.04
2018,3,5,11,30,982.0,83.0,2.6,13.4,782.0,435.53,326.8
2018,3,5,11,45,984.5,83.5,2.35,13.6,792.0,490.74,375.21
2018,3,5,12,0,987.0,84.0,2.1,13.8,802.0,544.32,420.53
2018,3,5,12,15,989.0,83.0,2.0,14.0,804.0,594.45,462.1
2018,3,5,12,30,991.0,82.0,1.9,14.2,806.0,642.37,500.59
2018,3,5,12,45,989.5,81.0,1.8,14.35,798.5,685.75,534.58
2018,3,5,13,0,988.0,80.0,1.7,14.5,791.0,726.24,565.4
2018,3,5,13,15,983.0,79.5,1.7,14.6,775.0,761.77,592.79
2018,3,5,13,30,978.0,79.0,1.7,14.7,759.0,793.9,616.02
2018,3,5,13,45,971.5,78.0,1.65,14.85,736.0,820.85,634.41
2018,3,5,14,0,965.0,77.0,1.6,15.0,713.0,844.11,650.23
2018,3,5,14,15,951.0,77.5,1.6,15.05,681.0,859.29,661.39
2018,3,5,14,30,937.0,78.0,1.6,15.1,649.0,870.49,670.04
2018,3,5,14,45,894.0,83.5,1.6,15.1,602.5,859.29,663.55
2018,3,5,15,0,851.0,89.0,1.6,15.1,556.0,852.37,660.4
2018,3,5,15,15,796.0,92.5,1.6,15.1,503.0,820.22,639.62
2018,3,5,15,30,741.0,96.0,1.6,15.1,450.0,789.11,619.63
2018,3,5,15,45,748.0,85.5,1.7,14.95,412.0,781.5,617.54
2018,3,5,16,0,755.0,75.0,1.8,14.8,374.0,775.69,616.28
2018,3,5,16,15,736.0,68.0,1.8,14.4,328.0,748.31,598.54
2018,3,5,16,30,717.0,61.0,1.8,14.0,282.0,718.07,577.96
2018,3,5,16,45,670.5,55.0,1.8,13.6,232.5,663.47,537.64
2018,3,5,17,0,624.0,49.0,1.8,13.2,183.0,607.3,493.65
2018,3,5,17,15,494.0,43.5,1.9,12.9,131.5,493.81,402.26
2018,3,5,17,30,364.0,38.0,2.0,12.6,80.0,375.41,299.63
2018,3,5,17,45,243.5,25.5,2.05,12.3,47.5,249.06,115.14
2018,3,5,18,0,123.0,13.0,2.1,12.0,15.0,98.86,0.0
2018,3,5,18,15,61.5,6.5,2.15,11.85,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,6,15,12.0,1.5,3.4,9.2,1.0,0.0,0.0
2018,3,6,6,30,24.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,3,6,6,45,64.0,16.0,3.45,9.85,19.5,13.66,0.0
2018,3,6,7,0,104.0,29.0,3.5,10.2,37.0,22.65,10.84
2018,3,6,7,15,165.5,45.5,3.45,10.45,70.0,35.14,25.09
2018,3,6,7,30,227.0,62.0,3.4,10.7,103.0,46.42,35.87
2018,3,6,7,45,296.5,76.0,3.35,10.95,147.0,56.25,45.09
2018,3,6,8,0,366.0,90.0,3.3,11.2,191.0,65.85,53.87
2018,3,6,8,15,365.0,108.5,3.2,11.6,225.5,77.64,64.37
2018,3,6,8,30,364.0,127.0,3.1,12.0,260.0,88.9,74.19
2018,3,6,8,45,442.0,131.5,3.05,12.35,315.0,91.39,76.11
2018,3,6,9,0,520.0,136.0,3.0,12.7,370.0,93.98,78.07
2018,3,6,9,15,694.5,108.0,2.8,13.1,453.5,75.86,61.78
2018,3,6,9,30,869.0,80.0,2.6,13.5,537.0,64.09,51.18
2018,3,6,9,45,894.5,79.5,2.35,13.9,579.5,72.28,58.14
2018,3,6,10,0,920.0,79.0,2.1,14.3,622.0,84.24,55.55
2018,3,6,10,15,931.0,80.5,2.05,14.55,655.5,143.24,78.82
2018,3,6,10,30,942.0,82.0,2.0,14.8,689.0,203.0,119.99
2018,3,6,10,45,949.0,83.0,1.9,15.05,715.0,262.12,168.93
2018,3,6,11,0,956.0,84.0,1.8,15.3,741.0,321.06,220.88
2018,3,6,11,15,960.5,85.0,1.75,15.45,759.0,378.8,272.65
2018,3,6,11,30,965.0,86.0,1.7,15.6,777.0,435.62,322.94
2018,3,6,11,45,967.5,86.0,1.65,15.8,787.0,489.61,369.7
2018,3,6,12,0,970.0,86.0,1.6,16.0,797.0,541.97,413.71
2018,3,6,12,15,956.5,92.0,1.65,16.05,794.0,589.37,453.36
2018,3,6,12,30,943.0,98.0,1.7,16.1,791.0,633.51,489.42
2018,3,6,12,45,870.5,122.0,1.7,16.15,757.5,657.53,509.1
2018,3,6,13,0,798.0,146.0,1.7,16.2,724.0,672.29,521.32
2018,3,6,13,15,793.5,143.5,1.7,16.2,708.5,701.81,544.6
2018,3,6,13,30,789.0,141.0,1.7,16.2,693.0,728.35,565.24
2018,3,6,13,45,788.0,135.0,1.7,16.2,672.0,751.03,583.03
2018,3,6,14,0,787.0,129.0,1.7,16.2,651.0,770.56,597.64
2018,3,6,14,15,788.5,120.5,1.7,16.1,623.5,786.28,609.7
2018,3,6,14,30,790.0,112.0,1.7,16.0,596.0,798.63,619.59
2018,3,6,14,45,708.5,128.5,1.7,15.95,543.5,770.16,600.72
2018,3,6,15,0,627.0,145.0,1.7,15.9,491.0,732.2,575.37
2018,3,6,15,15,594.0,140.5,1.7,15.9,448.5,708.51,560.06
2018,3,6,15,30,561.0,136.0,1.7,15.9,406.0,681.46,542.03
2018,3,6,15,45,610.0,111.0,1.85,15.6,378.0,700.43,559.44
2018,3,6,16,0,659.0,86.0,2.0,15.3,350.0,714.28,572.63
2018,3,6,16,15,578.0,86.0,2.0,14.85,295.5,643.38,521.69
2018,3,6,16,30,497.0,86.0,2.0,14.4,241.0,570.56,468.06
2018,3,6,16,45,457.0,74.5,2.05,14.0,197.5,518.08,428.17
2018,3,6,17,0,417.0,63.0,2.1,13.6,154.0,464.72,385.14
2018,3,6,17,15,363.5,50.5,2.15,13.3,114.5,399.21,329.46
2018,3,6,17,30,310.0,38.0,2.2,13.0,75.0,335.03,269.69
2018,3,6,17,45,186.5,25.0,2.25,12.75,44.0,209.88,111.21
2018,3,6,18,0,63.0,12.0,2.3,12.5,13.0,55.36,0.0
2018,3,6,18,15,31.5,6.0,2.3,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,7,6,15,18.0,3.0,2.45,11.65,2.5,0.0,0.0
2018,3,7,6,30,36.0,6.0,2.6,11.7,5.0,0.0,0.0
2018,3,7,6,45,143.0,18.0,2.75,11.75,28.0,15.36,0.0
2018,3,7,7,0,250.0,30.0,2.9,11.8,51.0,24.93,13.38
2018,3,7,7,15,291.5,38.0,2.95,12.05,79.0,30.56,21.05
2018,3,7,7,30,333.0,46.0,3.0,12.3,107.0,36.09,26.53
2018,3,7,7,45,186.0,53.0,3.05,12.6,89.0,39.0,29.41
2018,3,7,8,0,39.0,60.0,3.1,12.9,71.0,49.26,38.7
2018,3,7,8,15,19.5,72.5,3.1,13.2,78.0,58.7,47.1
2018,3,7,8,30,0.0,85.0,3.1,13.5,85.0,69.48,56.55
2018,3,7,8,45,2.0,104.0,3.1,13.75,105.0,84.08,69.25
2018,3,7,9,0,4.0,123.0,3.1,14.0,125.0,98.48,81.6
2018,3,7,9,15,104.5,174.5,3.2,14.3,230.0,123.92,103.4
2018,3,7,9,30,205.0,226.0,3.3,14.6,335.0,154.54,129.34
2018,3,7,9,45,300.0,224.5,3.4,14.85,396.5,146.91,122.31
2018,3,7,10,0,395.0,223.0,3.5,15.1,458.0,146.97,111.31
2018,3,7,10,15,594.0,174.5,3.55,15.25,549.5,164.89,108.26
2018,3,7,10,30,793.0,126.0,3.6,15.4,641.0,208.35,130.82
2018,3,7,10,45,870.0,103.5,3.65,15.55,688.5,264.04,174.5
2018,3,7,11,0,947.0,81.0,3.7,15.7,736.0,320.29,222.35
2018,3,7,11,15,952.5,81.5,3.75,15.8,754.5,377.4,274.53
2018,3,7,11,30,958.0,82.0,3.8,15.9,773.0,433.69,325.53
2018,3,7,11,45,961.5,82.0,3.85,15.95,783.0,487.64,373.76
2018,3,7,12,0,965.0,82.0,3.9,16.0,793.0,540.08,419.58
2018,3,7,12,15,966.5,81.5,3.9,16.05,795.0,589.27,461.64
2018,3,7,12,30,968.0,81.0,3.9,16.1,797.0,636.28,500.94
2018,3,7,12,45,968.0,79.5,3.9,16.15,790.0,679.05,536.14
2018,3,7,13,0,968.0,78.0,3.9,16.2,783.0,719.06,568.53
2018,3,7,13,15,964.0,77.5,3.9,16.15,768.0,754.39,597.05
2018,3,7,13,30,960.0,77.0,3.9,16.1,753.0,786.44,621.1
2018,3,7,13,45,953.5,75.5,3.85,16.1,729.5,812.12,640.06
2018,3,7,14,0,947.0,74.0,3.8,16.1,706.0,834.12,656.45
2018,3,7,14,15,936.0,73.5,3.8,16.05,675.0,849.89,668.86
2018,3,7,14,30,925.0,73.0,3.8,16.0,644.0,861.81,678.69
2018,3,7,14,45,910.5,71.5,3.8,15.9,606.0,865.74,683.11
2018,3,7,15,0,896.0,70.0,3.8,15.8,568.0,865.79,684.95
2018,3,7,15,15,878.5,68.0,3.8,15.8,525.5,858.86,681.64
2018,3,7,15,30,861.0,66.0,3.8,15.8,483.0,848.27,675.79
2018,3,7,15,45,834.5,63.5,3.65,15.45,435.5,825.71,661.26
2018,3,7,16,0,808.0,61.0,3.5,15.1,388.0,809.04,650.93
2018,3,7,16,15,667.5,73.0,3.45,14.75,319.5,705.89,575.63
2018,3,7,16,30,527.0,85.0,3.4,14.4,251.0,596.9,493.46
2018,3,7,16,45,464.5,73.0,3.4,14.1,200.5,524.31,436.95
2018,3,7,17,0,402.0,61.0,3.4,13.8,150.0,451.59,377.56
2018,3,7,17,15,423.0,48.0,3.4,13.6,119.5,445.5,368.89
2018,3,7,17,30,444.0,35.0,3.4,13.4,89.0,437.23,352.16
2018,3,7,17,45,289.0,24.5,3.45,13.2,53.0,289.06,170.69
2018,3,7,18,0,134.0,14.0,3.5,13.0,17.0,108.25,0.0
2018,3,7,18,15,67.0,7.0,3.4,13.0,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.7,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.9,3.0,0.0,0.0
2018,3,8,6,45,5.0,11.5,1.2,13.1,11.5,9.82,0.0
2018,3,8,7,0,0.0,20.0,1.1,13.3,20.0,16.5,7.38
2018,3,8,7,15,0.0,38.0,1.0,13.5,38.0,31.0,21.44
2018,3,8,7,30,0.0,56.0,0.9,13.7,56.0,45.05,34.39
2018,3,8,7,45,1.0,71.5,0.85,13.9,72.0,57.22,45.51
2018,3,8,8,0,2.0,87.0,0.8,14.1,88.0,69.31,56.34
2018,3,8,8,15,9.5,108.0,0.7,14.3,111.5,85.15,70.23
2018,3,8,8,30,17.0,129.0,0.6,14.5,135.0,100.8,83.67
2018,3,8,8,45,92.5,160.0,0.55,14.75,201.5,118.51,98.64
2018,3,8,9,0,168.0,191.0,0.5,15.0,268.0,133.55,111.06
2018,3,8,9,15,156.5,212.5,0.5,15.15,290.0,145.96,121.15
2018,3,8,9,30,145.0,234.0,0.5,15.3,312.0,157.89,130.74
2018,3,8,9,45,135.5,248.5,0.45,15.5,325.5,165.83,136.83
2018,3,8,10,0,126.0,263.0,0.4,15.7,339.0,178.43,138.33
2018,3,8,10,15,178.5,281.5,0.45,15.85,395.0,208.25,156.63
2018,3,8,10,30,231.0,300.0,0.5,16.0,451.0,244.79,181.46
2018,3,8,10,45,264.5,307.5,0.55,16.1,487.0,271.06,200.74
2018,3,8,11,0,298.0,315.0,0.6,16.2,523.0,308.32,229.66
2018,3,8,11,15,354.0,304.5,0.7,16.35,557.5,344.22,257.74
2018,3,8,11,30,410.0,294.0,0.8,16.5,592.0,383.83,289.29
2018,3,8,11,45,443.5,282.0,0.9,16.6,608.0,419.85,318.78
2018,3,8,12,0,477.0,270.0,1.0,16.7,624.0,457.84,349.67
2018,3,8,12,15,326.0,302.5,1.05,16.7,544.5,431.33,332.14
2018,3,8,12,30,175.0,335.0,1.1,16.7,465.0,388.91,301.17
2018,3,8,12,45,183.5,343.0,1.2,16.7,478.5,415.39,322.49
2018,3,8,13,0,192.0,351.0,1.3,16.7,492.0,442.58,343.78
2018,3,8,13,15,282.0,324.0,1.35,16.65,526.5,505.3,392.74
2018,3,8,13,30,372.0,297.0,1.4,16.6,561.0,563.48,437.98
2018,3,8,13,45,439.5,266.0,1.45,16.55,568.0,616.61,478.91
2018,3,8,14,0,507.0,235.0,1.5,16.5,575.0,659.53,512.62
2018,3,8,14,15,631.5,183.0,1.5,16.4,588.0,733.79,569.43
2018,3,8,14,30,756.0,131.0,1.5,16.3,601.0,801.54,619.09
2018,3,8,14,45,829.5,104.0,1.55,16.2,592.0,846.53,651.68
2018,3,8,15,0,903.0,77.0,1.6,16.1,583.0,883.68,679.13
2018,3,8,15,15,721.0,105.5,1.6,16.1,490.0,783.7,610.66
2018,3,8,15,30,539.0,134.0,1.6,16.1,397.0,655.23,520.61
2018,3,8,15,45,621.0,106.0,1.65,15.7,381.0,708.67,563.69
2018,3,8,16,0,703.0,78.0,1.7,15.3,365.0,746.73,593.65
2018,3,8,16,15,526.5,94.0,1.75,15.0,293.5,612.29,495.97
2018,3,8,16,30,350.0,110.0,1.8,14.7,222.0,471.42,388.29
2018,3,8,16,45,270.5,95.5,1.8,14.35,173.0,366.06,305.07
2018,3,8,17,0,191.0,81.0,1.8,14.0,124.0,282.37,235.42
2018,3,8,17,15,138.0,58.5,1.85,13.65,85.5,208.62,172.43
2018,3,8,17,30,85.0,36.0,1.9,13.3,47.0,133.88,106.75
2018,3,8,17,45,111.5,25.0,1.9,12.95,32.5,156.66,97.44
2018,3,8,18,0,138.0,14.0,1.9,12.6,18.0,111.49,0.0
2018,3,8,18,15,69.0,7.0,1.95,12.45,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,9,6,15,27.5,3.5,2.05,10.8,3.5,0.0,0.0
2018,3,9,6,30,55.0,7.0,2.1,11.0,7.0,5.97,0.0
2018,3,9,6,45,163.0,14.5,2.1,11.2,27.5,11.82,0.0
2018,3,9,7,0,271.0,22.0,2.1,11.4,48.0,17.7,8.77
2018,3,9,7,15,226.5,27.0,2.2,11.6,57.5,20.91,12.79
2018,3,9,7,30,182.0,32.0,2.3,11.8,67.0,24.2,16.06
2018,3,9,7,45,91.5,39.0,2.4,11.95,56.5,30.47,21.88
2018,3,9,8,0,1.0,46.0,2.5,12.1,46.0,38.04,28.76
2018,3,9,8,15,0.5,68.5,2.5,12.35,68.5,56.67,45.45
2018,3,9,8,30,0.0,91.0,2.5,12.6,91.0,74.06,60.8
2018,3,9,8,45,9.0,127.5,2.5,12.85,131.5,101.05,84.4
2018,3,9,9,0,18.0,164.0,2.5,13.1,172.0,126.98,106.7
2018,3,9,9,15,28.5,190.0,2.35,13.35,204.5,138.11,115.86
2018,3,9,9,30,39.0,216.0,2.2,13.6,237.0,154.21,129.22
2018,3,9,9,45,65.5,243.5,2.05,13.8,282.0,170.83,142.89
2018,3,9,10,0,92.0,271.0,1.9,14.0,327.0,191.36,151.05
2018,3,9,10,15,110.5,286.0,1.9,14.15,356.5,213.38,165.58
2018,3,9,10,30,129.0,301.0,1.9,14.3,386.0,230.41,177.39
2018,3,9,10,45,188.0,313.5,1.9,14.45,442.5,265.62,202.97
2018,3,9,11,0,247.0,326.0,1.9,14.6,499.0,307.79,234.99
2018,3,9,11,15,241.0,336.0,1.9,14.65,508.5,333.54,256.76
2018,3,9,11,30,235.0,346.0,1.9,14.7,518.0,358.6,277.82
2018,3,9,11,45,291.0,339.0,1.95,14.75,554.5,397.36,308.65
2018,3,9,12,0,347.0,332.0,2.0,14.8,591.0,442.68,344.67
2018,3,9,12,15,344.0,334.0,1.95,14.85,591.0,467.9,365.08
2018,3,9,12,30,341.0,336.0,1.9,14.9,591.0,492.1,384.43
2018,3,9,12,45,357.5,327.5,1.9,14.95,593.0,518.39,405.48
2018,3,9,13,0,374.0,319.0,1.9,15.0,595.0,544.53,426.26
2018,3,9,13,15,375.0,311.0,1.9,15.0,583.0,559.9,438.83
2018,3,9,13,30,376.0,303.0,1.9,15.0,571.0,573.71,450.24
2018,3,9,13,45,369.0,294.5,1.95,15.0,550.5,579.28,455.65
2018,3,9,14,0,362.0,286.0,2.0,15.0,530.0,582.75,459.56
2018,3,9,14,15,328.5,279.0,2.05,14.95,493.0,564.07,446.57
2018,3,9,14,30,295.0,272.0,2.1,14.9,456.0,542.47,431.35
2018,3,9,14,45,249.5,259.0,2.2,14.85,408.5,501.47,401.22
2018,3,9,15,0,204.0,246.0,2.3,14.8,361.0,439.73,354.82
2018,3,9,15,15,225.5,225.5,2.3,14.8,344.0,443.33,359.87
2018,3,9,15,30,247.0,205.0,2.3,14.8,327.0,464.37,377.86
2018,3,9,15,45,255.0,183.5,2.4,14.55,298.5,452.14,370.51
2018,3,9,16,0,263.0,162.0,2.5,14.3,270.0,438.03,361.69
2018,3,9,16,15,262.0,142.0,2.45,14.05,238.0,416.16,345.8
2018,3,9,16,30,261.0,122.0,2.4,13.8,206.0,392.6,328.08
2018,3,9,16,45,230.0,103.0,2.35,13.55,167.5,343.44,288.06
2018,3,9,17,0,199.0,84.0,2.3,13.3,129.0,293.89,246.42
2018,3,9,17,15,161.0,65.0,2.25,13.15,95.5,238.61,198.26
2018,3,9,17,30,123.0,46.0,2.2,13.0,62.0,183.74,148.55
2018,3,9,17,45,80.5,29.0,2.2,12.8,37.5,126.39,82.04
2018,3,9,18,0,38.0,12.0,2.2,12.6,13.0,37.75,0.0
2018,3,9,18,15,19.0,6.0,2.15,12.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.95,12.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.1,12.1,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,2.2,12.15,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,2.3,12.2,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,2.2,12.3,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,2.1,12.4,8.0,6.57,0.24
2018,3,10,7,45,0.0,10.0,2.05,12.55,10.0,8.22,1.77
2018,3,10,8,0,0.0,12.0,2.0,12.7,12.0,9.87,3.28
2018,3,10,8,15,0.0,16.5,1.85,12.75,16.5,13.59,6.65
2018,3,10,8,30,0.0,21.0,1.7,12.8,21.0,17.31,9.99
2018,3,10,8,45,0.0,42.0,1.6,12.85,42.0,34.72,25.57
2018,3,10,9,0,0.0,63.0,1.5,12.9,63.0,52.22,41.05
2018,3,10,9,15,0.0,56.5,1.45,13.0,56.5,46.82,36.1
2018,3,10,9,30,0.0,50.0,1.4,13.1,50.0,41.43,31.22
2018,3,10,9,45,0.0,57.5,1.4,13.2,57.5,47.7,36.65
2018,3,10,10,0,0.0,65.0,1.4,13.3,65.0,53.98,40.05
2018,3,10,10,15,0.0,72.0,1.4,13.45,72.0,59.85,44.85
2018,3,10,10,30,0.0,79.0,1.4,13.6,79.0,65.73,49.63
2018,3,10,10,45,0.0,94.5,1.45,13.75,94.5,78.72,60.3
2018,3,10,11,0,0.0,110.0,1.5,13.9,110.0,91.25,70.51
2018,3,10,11,15,0.5,125.0,1.55,13.95,125.5,103.6,80.54
2018,3,10,11,30,1.0,140.0,1.6,14.0,141.0,116.11,90.67
2018,3,10,11,45,1.0,140.0,1.7,14.05,141.0,116.43,90.85
2018,3,10,12,0,1.0,140.0,1.8,14.1,141.0,116.73,91.06
2018,3,10,12,15,1.0,146.5,1.85,14.15,147.5,122.38,95.65
2018,3,10,12,30,1.0,153.0,1.9,14.2,154.0,128.11,100.3
2018,3,10,12,45,1.0,153.0,2.0,14.2,154.0,128.47,100.63
2018,3,10,13,0,1.0,153.0,2.1,14.2,154.0,128.83,100.98
2018,3,10,13,15,0.5,139.5,2.1,14.2,140.0,117.31,91.65
2018,3,10,13,30,0.0,126.0,2.1,14.2,126.0,105.61,82.15
2018,3,10,13,45,0.5,128.5,2.1,14.2,129.0,108.3,84.5
2018,3,10,14,0,1.0,131.0,2.1,14.2,132.0,111.09,86.93
2018,3,10,14,15,0.5,138.5,2.05,14.15,139.0,117.6,92.42
2018,3,10,14,30,0.0,146.0,2.0,14.1,146.0,124.38,98.16
2018,3,10,14,45,0.0,140.0,1.95,14.05,140.0,119.53,94.38
2018,3,10,15,0,0.0,134.0,1.9,14.0,134.0,114.69,90.64
2018,3,10,15,15,0.5,118.0,1.9,14.0,118.0,100.94,79.48
2018,3,10,15,30,1.0,102.0,1.9,14.0,102.0,87.09,68.17
2018,3,10,15,45,1.0,102.0,1.7,13.85,102.0,87.83,69.05
2018,3,10,16,0,1.0,102.0,1.5,13.7,102.0,89.05,70.31
2018,3,10,16,15,6.5,105.5,1.45,13.6,107.5,99.65,79.72
2018,3,10,16,30,12.0,109.0,1.4,13.5,113.0,112.34,90.78
2018,3,10,16,45,6.5,92.0,1.35,13.4,94.0,92.43,73.73
2018,3,10,17,0,1.0,75.0,1.3,13.3,75.0,72.51,56.42
2018,3,10,17,15,0.5,56.5,1.45,13.2,56.5,54.39,40.59
2018,3,10,17,30,0.0,38.0,1.6,13.1,38.0,35.24,23.7
2018,3,10,17,45,11.0,23.5,1.7,13.0,24.0,34.06,18.91
2018,3,10,18,0,22.0,9.0,1.8,12.9,10.0,23.66,0.0
2018,3,10,18,15,11.0,4.5,1.8,12.85,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,11,6,15,40.0,4.5,2.75,10.2,5.0,0.0,0.0
2018,3,11,6,30,80.0,9.0,2.7,10.4,10.0,7.68,0.0
2018,3,11,6,45,223.5,21.0,2.65,10.65,40.5,17.58,0.0
2018,3,11,7,0,367.0,33.0,2.6,10.9,71.0,27.33,17.39
2018,3,11,7,15,410.0,44.5,2.55,11.15,110.0,36.07,26.32
2018,3,11,7,30,453.0,56.0,2.5,11.4,149.0,44.49,34.32
2018,3,11,7,45,319.5,81.5,2.45,11.65,156.0,59.91,48.38
2018,3,11,8,0,186.0,107.0,2.4,11.9,163.0,77.84,64.48
2018,3,11,8,15,156.0,133.0,2.3,12.25,185.5,97.29,81.6
2018,3,11,8,30,126.0,159.0,2.2,12.6,208.0,113.32,95.41
2018,3,11,8,45,105.0,177.0,2.15,13.0,221.5,124.34,104.61
2018,3,11,9,0,84.0,195.0,2.1,13.4,235.0,140.66,118.27
2018,3,11,9,15,88.0,218.0,1.95,13.75,263.5,155.01,130.03
2018,3,11,9,30,92.0,241.0,1.8,14.1,292.0,168.94,141.29
2018,3,11,9,45,108.0,257.5,1.7,14.45,321.0,179.3,149.43
2018,3,11,10,0,124.0,274.0,1.6,14.8,350.0,187.11,145.75
2018,3,11,10,15,203.5,280.0,1.55,15.15,412.5,213.71,160.96
2018,3,11,10,30,283.0,286.0,1.5,15.5,475.0,241.74,178.45
2018,3,11,10,45,304.5,299.0,1.5,15.85,509.5,278.89,207.36
2018,3,11,11,0,326.0,312.0,1.5,16.2,544.0,318.75,239.15
2018,3,11,11,15,259.0,335.0,1.5,16.45,522.0,338.05,257.5
2018,3,11,11,30,192.0,358.0,1.5,16.7,500.0,352.59,271.04
2018,3,11,11,45,231.0,355.5,1.55,16.9,528.5,385.96,297.15
2018,3,11,12,0,270.0,353.0,1.6,17.1,557.0,423.91,326.73
2018,3,11,12,15,317.5,340.5,1.6,17.25,581.0,461.85,356.26
2018,3,11,12,30,365.0,328.0,1.6,17.4,605.0,502.69,387.86
2018,3,11,12,45,430.5,301.5,1.55,17.55,625.0,552.01,425.47
2018,3,11,13,0,496.0,275.0,1.5,17.7,645.0,599.54,461.45
2018,3,11,13,15,529.0,257.5,1.5,17.75,645.0,633.99,487.77
2018,3,11,13,30,562.0,240.0,1.5,17.8,645.0,667.97,513.7
2018,3,11,13,45,568.0,228.0,1.55,17.85,626.5,685.51,527.84
2018,3,11,14,0,574.0,216.0,1.6,17.9,608.0,700.67,540.44
2018,3,11,14,15,612.5,192.5,1.65,17.8,594.5,735.13,567.58
2018,3,11,14,30,651.0,169.0,1.7,17.7,581.0,762.18,589.53
2018,3,11,14,45,643.5,158.5,1.75,17.6,546.5,760.53,590.22
2018,3,11,15,0,636.0,148.0,1.8,17.5,512.0,755.51,588.69
2018,3,11,15,15,656.5,130.0,1.8,17.5,481.0,763.54,595.95
2018,3,11,15,30,677.0,112.0,1.8,17.5,450.0,767.94,600.62
2018,3,11,15,45,703.5,96.5,2.1,17.1,418.5,776.87,612.08
2018,3,11,16,0,730.0,81.0,2.4,16.7,387.0,776.52,616.56
2018,3,11,16,15,668.5,79.5,2.5,16.25,332.5,724.31,581.35
2018,3,11,16,30,607.0,78.0,2.6,15.8,278.0,664.98,539.73
2018,3,11,16,45,514.5,73.0,2.7,15.4,222.5,573.27,471.01
2018,3,11,17,0,422.0,68.0,2.8,15.0,167.0,475.76,394.44
2018,3,11,17,15,366.5,55.5,2.6,14.65,126.0,408.93,338.22
2018,3,11,17,30,311.0,43.0,2.4,14.3,85.0,344.06,280.08
2018,3,11,17,45,210.0,29.5,2.2,14.0,52.5,245.63,174.99
2018,3,11,18,0,109.0,16.0,2.0,13.7,20.0,93.1,0.0
2018,3,11,18,15,54.5,8.0,1.85,13.55,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,3,12,6,15,27.5,4.0,4.2,12.95,4.5,0.0,0.0
2018,3,12,6,30,55.0,8.0,4.2,13.2,9.0,6.83,0.0
2018,3,12,6,45,122.0,16.0,4.25,13.45,27.0,12.47,0.0
2018,3,12,7,0,189.0,24.0,4.3,13.7,45.0,18.88,10.28
2018,3,12,7,15,255.0,35.5,4.25,14.0,79.5,27.65,18.66
2018,3,12,7,30,321.0,47.0,4.2,14.3,114.0,36.15,26.54
2018,3,12,7,45,171.5,51.5,4.1,14.55,88.5,37.53,27.94
2018,3,12,8,0,22.0,56.0,4.0,14.8,63.0,46.37,35.84
2018,3,12,8,15,14.5,83.5,4.1,15.15,88.5,68.25,55.15
2018,3,12,8,30,7.0,111.0,4.2,15.5,114.0,88.84,73.05
2018,3,12,8,45,55.5,134.5,4.3,15.8,161.0,103.01,85.11
2018,3,12,9,0,104.0,158.0,4.4,16.1,208.0,114.01,94.3
2018,3,12,9,15,127.0,199.0,4.55,16.3,265.5,138.52,115.06
2018,3,12,9,30,150.0,240.0,4.7,16.5,323.0,161.46,134.24
2018,3,12,9,45,293.5,223.0,4.9,16.7,400.0,145.26,120.01
2018,3,12,10,0,437.0,206.0,5.1,16.9,477.0,148.07,105.94
2018,3,12,10,15,505.0,205.5,5.15,16.95,534.0,187.91,127.76
2018,3,12,10,30,573.0,205.0,5.2,17.0,591.0,235.51,161.7
2018,3,12,10,45,369.5,261.5,5.3,17.1,514.0,271.24,200.44
2018,3,12,11,0,166.0,318.0,5.4,17.2,437.0,283.41,218.79
2018,3,12,11,15,397.0,262.0,5.4,17.2,555.5,333.3,254.46
2018,3,12,11,30,628.0,206.0,5.4,17.2,674.0,413.66,317.22
2018,3,12,11,45,692.0,180.5,5.4,17.25,702.0,462.41,358.88
2018,3,12,12,0,756.0,155.0,5.4,17.3,730.0,516.33,404.47
2018,3,12,12,15,405.0,223.5,5.4,17.3,531.5,420.22,332.73
2018,3,12,12,30,54.0,292.0,5.4,17.3,333.0,279.18,220.35
2018,3,12,12,45,36.5,272.5,5.4,17.25,300.0,257.3,203.36
2018,3,12,13,0,19.0,253.0,5.4,17.2,267.0,226.38,178.72
2018,3,12,13,15,22.0,261.0,5.4,17.15,277.0,237.72,188.1
2018,3,12,13,30,25.0,269.0,5.4,17.1,287.0,249.59,197.9
2018,3,12,13,45,15.5,229.0,5.4,17.05,240.0,208.67,165.24
2018,3,12,14,0,6.0,189.0,5.4,17.0,193.0,166.54,131.31
2018,3,12,14,15,3.0,167.0,5.4,16.95,169.0,145.17,114.14
2018,3,12,14,30,0.0,145.0,5.4,16.9,145.0,123.42,96.52
2018,3,12,14,45,0.0,130.0,5.4,16.8,130.0,110.35,86.05
2018,3,12,15,0,0.0,115.0,5.4,16.7,115.0,97.16,75.41
2018,3,12,15,15,11.5,134.5,5.4,16.7,140.5,126.15,100.12
2018,3,12,15,30,23.0,154.0,5.4,16.7,166.0,169.82,136.91
2018,3,12,15,45,48.5,144.0,5.45,16.35,165.5,184.86,150.99
2018,3,12,16,0,74.0,134.0,5.5,16.0,165.0,199.81,165.09
2018,3,12,16,15,76.0,111.5,5.6,15.8,140.0,194.38,161.26
2018,3,12,16,30,78.0,89.0,5.7,15.6,115.0,170.81,142.17
2018,3,12,16,45,147.0,88.5,5.75,15.4,127.0,251.3,211.8
2018,3,12,17,0,216.0,88.0,5.8,15.2,139.0,314.6,265.37
2018,3,12,17,15,234.0,67.0,5.7,15.05,110.0,300.93,252.4
2018,3,12,17,30,252.0,46.0,5.6,14.9,81.0,302.86,249.17
2018,3,12,17,45,167.5,31.5,5.5,14.75,50.5,218.0,159.44
2018,3,12,18,0,83.0,17.0,5.4,14.6,20.0,75.21,0.0
2018,3,12,18,15,41.5,8.5,5.2,14.55,10.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.15,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.25,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.2,14.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.0,13.9,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.0,13.9,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.0,3.95,13.9,4.0,3.28,0.0
2018,3,13,7,0,0.0,6.0,3.9,13.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,3.9,13.85,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,3.9,13.8,9.0,7.39,0.96
2018,3,13,7,45,0.0,11.5,3.9,13.8,11.5,9.45,2.85
2018,3,13,8,0,0.0,14.0,3.9,13.8,14.0,11.52,4.72
2018,3,13,8,15,0.0,16.0,3.8,13.8,16.0,13.18,6.21
2018,3,13,8,30,0.0,18.0,3.7,13.8,18.0,14.84,7.67
2018,3,13,8,45,0.0,24.5,3.6,13.85,24.5,20.22,12.45
2018,3,13,9,0,0.0,31.0,3.5,13.9,31.0,25.62,17.2
2018,3,13,9,15,0.0,38.5,3.5,13.95,38.5,31.86,22.67
2018,3,13,9,30,0.0,46.0,3.5,14.0,46.0,38.11,28.11
2018,3,13,9,45,0.0,63.0,3.55,14.1,63.0,52.3,40.47
2018,3,13,10,0,0.0,80.0,3.6,14.2,80.0,66.52,50.33
2018,3,13,10,15,2.5,128.0,3.6,14.25,129.5,105.11,82.12
2018,3,13,10,30,5.0,176.0,3.6,14.3,179.0,142.61,112.6
2018,3,13,10,45,16.5,219.5,3.65,14.4,231.0,179.02,141.51
2018,3,13,11,0,28.0,263.0,3.7,14.5,283.0,211.41,167.08
2018,3,13,11,15,25.0,216.5,3.7,14.6,234.5,181.24,142.88
2018,3,13,11,30,22.0,170.0,3.7,14.7,186.0,147.6,115.83
2018,3,13,11,45,69.5,253.0,3.75,14.75,305.5,237.22,187.84
2018,3,13,12,0,117.0,336.0,3.8,14.8,425.0,334.9,265.08
2018,3,13,12,15,130.0,345.5,3.8,14.85,445.0,362.06,286.63
2018,3,13,12,30,143.0,355.0,3.8,14.9,465.0,390.63,309.44
2018,3,13,12,45,255.0,334.0,3.85,14.9,527.5,464.59,368.81
2018,3,13,13,0,367.0,313.0,3.9,14.9,590.0,540.86,429.65
2018,3,13,13,15,355.5,302.0,3.85,14.9,566.0,543.91,432.72
2018,3,13,13,30,344.0,291.0,3.8,14.9,542.0,544.38,434.07
2018,3,13,13,45,247.5,293.0,3.8,14.95,470.5,488.59,390.48
2018,3,13,14,0,151.0,295.0,3.8,15.0,399.0,411.77,329.9
2018,3,13,14,15,204.5,273.5,3.75,14.95,408.0,443.94,357.67
2018,3,13,14,30,258.0,252.0,3.7,14.9,417.0,493.62,398.35
2018,3,13,14,45,283.0,245.5,3.65,14.9,417.0,519.07,419.37
2018,3,13,15,0,308.0,239.0,3.6,14.9,417.0,544.09,440.2
2018,3,13,15,15,426.0,194.0,3.6,14.9,421.0,626.0,507.19
2018,3,13,15,30,544.0,149.0,3.6,14.9,425.0,687.11,557.72
2018,3,13,15,45,599.5,122.5,3.45,14.65,400.0,719.61,583.45
2018,3,13,16,0,655.0,96.0,3.3,14.4,375.0,739.1,599.43
2018,3,13,16,15,549.5,99.0,3.1,14.2,313.5,647.61,530.79
2018,3,13,16,30,444.0,102.0,2.9,14.0,252.0,548.16,454.62
2018,3,13,16,45,261.0,70.0,2.75,13.8,154.5,343.95,289.77
2018,3,13,17,0,78.0,38.0,2.6,13.6,57.0,120.84,100.24
2018,3,13,17,15,72.0,33.0,2.45,13.3,47.0,110.5,90.83
2018,3,13,17,30,66.0,28.0,2.3,13.0,37.0,101.27,81.18
2018,3,13,17,45,42.0,17.0,2.15,12.7,22.0,67.63,47.39
2018,3,13,18,0,18.0,6.0,2.0,12.4,7.0,18.33,0.0
2018,3,13,18,15,9.0,3.0,2.05,12.35,3.5,2.56,0.0
2018,3,13,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
