Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,0,24.0,49.0,2.8,11.3,53.0,39.41,29.47
2018,3,24,7,15,35.0,65.0,2.85,11.4,73.0,51.72,40.91
2018,3,24,7,30,46.0,81.0,2.9,11.5,93.0,63.86,52.01
2018,3,24,7,45,23.0,66.5,2.95,11.55,72.5,54.29,43.45
2018,3,24,8,0,0.0,52.0,3.0,11.6,52.0,43.02,33.25
2018,3,24,8,15,0.0,61.5,3.05,11.65,61.5,50.95,40.27
2018,3,24,8,30,0.0,71.0,3.1,11.7,71.0,58.89,47.21
2018,3,24,8,45,65.5,123.0,3.2,11.75,158.5,91.53,75.94
2018,3,24,9,0,131.0,175.0,3.3,11.8,246.0,124.93,104.92
2018,3,24,9,15,408.0,163.5,3.4,11.9,409.5,104.06,86.33
2018,3,24,9,30,685.0,152.0,3.5,12.0,573.0,97.58,80.44
2018,3,24,9,45,789.0,127.5,3.65,12.05,640.5,113.44,74.32
2018,3,24,10,0,893.0,103.0,3.8,12.1,708.0,167.12,97.67
2018,3,24,10,15,904.0,104.0,3.95,12.15,740.5,225.29,140.83
2018,3,24,10,30,915.0,105.0,4.1,12.2,773.0,284.17,191.51
2018,3,24,10,45,924.0,105.0,4.3,12.25,798.5,342.28,244.5
2018,3,24,11,0,933.0,105.0,4.5,12.3,824.0,400.39,298.12
2018,3,24,11,15,939.5,105.0,4.65,12.3,842.0,457.27,350.33
2018,3,24,11,30,946.0,105.0,4.8,12.3,860.0,513.39,400.96
2018,3,24,11,45,950.5,104.5,4.95,12.3,869.5,567.12,448.62
2018,3,24,12,0,955.0,104.0,5.1,12.3,879.0,619.4,494.06
2018,3,24,12,15,940.0,111.0,5.25,12.3,874.0,664.7,533.03
2018,3,24,12,30,925.0,118.0,5.4,12.3,869.0,706.64,568.56
2018,3,24,12,45,942.0,109.0,5.5,12.25,867.5,752.92,607.12
2018,3,24,13,0,959.0,100.0,5.6,12.2,866.0,797.34,643.37
2018,3,24,13,15,935.5,108.0,5.7,12.2,843.0,825.22,665.05
2018,3,24,13,30,912.0,116.0,5.8,12.2,820.0,848.85,683.72
2018,3,24,13,45,911.0,111.5,5.85,12.15,797.0,874.47,703.91
2018,3,24,14,0,910.0,107.0,5.9,12.1,774.0,896.63,721.66
2018,3,24,14,15,882.5,111.5,5.9,12.05,736.0,901.64,726.55
2018,3,24,14,30,855.0,116.0,5.9,12.0,698.0,912.49,736.06
2018,3,24,14,45,665.5,165.0,5.9,11.9,603.0,817.62,666.23
2018,3,24,15,0,476.0,214.0,5.9,11.8,508.0,701.09,575.78
2018,3,24,15,15,365.5,219.0,5.9,11.8,435.5,593.32,491.39
2018,3,24,15,30,255.0,224.0,5.9,11.8,363.0,504.26,419.23
2018,3,24,15,45,219.5,204.5,5.8,11.6,316.5,434.1,363.86
2018,3,24,16,0,184.0,185.0,5.7,11.4,270.0,382.84,322.56
2018,3,24,16,15,368.5,141.5,5.6,11.25,287.0,542.72,459.45
2018,3,24,16,30,553.0,98.0,5.5,11.1,304.0,663.74,559.77
2018,3,24,16,45,615.0,78.5,5.4,11.0,275.5,688.72,579.87
2018,3,24,17,0,677.0,59.0,5.3,10.9,247.0,700.48,588.63
2018,3,24,17,15,597.0,53.5,5.15,10.7,193.5,619.48,521.59
2018,3,24,17,30,517.0,48.0,5.0,10.5,140.0,532.94,447.0
2018,3,24,17,45,386.0,39.0,4.85,10.25,94.5,403.59,332.69
2018,3,24,18,0,255.0,30.0,4.7,10.0,49.0,271.52,173.75
2018,3,24,18,15,134.5,16.0,4.7,10.0,25.5,111.22,0.0
2018,3,24,18,30,14.0,2.0,4.7,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.65,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.7,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.7,9.3,2.0,0.0,0.0
2018,3,25,6,15,17.0,13.5,3.8,9.65,14.5,11.52,0.0
2018,3,25,6,30,26.0,25.0,3.9,10.0,27.0,19.97,7.55
2018,3,25,6,45,98.0,44.0,4.05,10.3,60.0,33.78,23.79
2018,3,25,7,0,170.0,63.0,4.2,10.6,93.0,47.76,37.03
2018,3,25,7,15,325.5,70.0,4.25,10.7,151.5,52.17,41.45
2018,3,25,7,30,481.0,77.0,4.3,10.8,210.0,59.32,48.08
2018,3,25,7,45,394.0,103.5,4.4,10.9,227.0,74.42,61.67
2018,3,25,8,0,307.0,130.0,4.5,11.0,244.0,93.68,78.76
2018,3,25,8,15,526.0,113.0,4.55,11.1,342.0,80.83,67.06
2018,3,25,8,30,745.0,96.0,4.6,11.2,440.0,69.37,56.62
2018,3,25,8,45,788.5,94.5,4.7,11.35,493.5,73.85,60.38
2018,3,25,9,0,832.0,93.0,4.8,11.5,547.0,72.09,58.6
2018,3,25,9,15,854.5,94.0,4.85,11.55,592.5,71.94,58.28
2018,3,25,9,30,877.0,95.0,4.9,11.6,638.0,81.47,66.48
2018,3,25,9,45,895.5,94.5,5.0,11.7,678.0,109.74,67.25
2018,3,25,10,0,914.0,94.0,5.1,11.8,718.0,167.47,96.69
2018,3,25,10,15,924.0,95.5,5.2,11.85,750.5,226.85,141.78
2018,3,25,10,30,934.0,97.0,5.3,11.9,783.0,286.84,194.13
2018,3,25,10,45,918.5,107.0,5.4,11.95,800.0,345.95,249.24
2018,3,25,11,0,903.0,117.0,5.5,12.0,817.0,402.56,302.43
2018,3,25,11,15,931.0,107.5,5.6,12.05,842.0,459.56,354.44
2018,3,25,11,30,959.0,98.0,5.7,12.1,867.0,517.56,406.54
2018,3,25,11,45,962.5,98.0,5.8,12.15,876.5,571.66,454.66
2018,3,25,12,0,966.0,98.0,5.9,12.2,886.0,624.19,500.41
2018,3,25,12,15,968.0,97.0,6.0,12.2,887.0,673.16,542.49
2018,3,25,12,30,970.0,96.0,6.1,12.2,888.0,719.93,582.04
2018,3,25,12,45,969.5,95.0,6.25,12.2,880.0,762.57,617.9
2018,3,25,13,0,969.0,94.0,6.4,12.2,872.0,802.4,650.3
2018,3,25,13,15,965.5,93.5,6.45,12.2,855.5,837.44,677.36
2018,3,25,13,30,962.0,93.0,6.5,12.2,839.0,869.17,701.99
2018,3,25,13,45,956.0,91.5,6.6,12.15,814.5,894.38,722.17
2018,3,25,14,0,950.0,90.0,6.7,12.1,790.0,915.88,739.77
2018,3,25,14,15,941.0,89.0,6.7,12.05,758.0,931.55,752.73
2018,3,25,14,30,932.0,88.0,6.7,12.0,726.0,943.37,763.01
2018,3,25,14,45,920.0,86.5,6.75,11.95,687.5,948.04,768.41
2018,3,25,15,0,908.0,85.0,6.8,11.9,649.0,948.84,771.13
2018,3,25,15,15,891.5,82.5,6.8,11.9,604.5,940.46,766.74
2018,3,25,15,30,875.0,80.0,6.8,11.9,560.0,928.36,759.7
2018,3,25,15,45,847.0,78.5,6.75,11.8,509.0,913.45,750.64
2018,3,25,16,0,819.0,77.0,6.7,11.7,458.0,885.09,731.24
2018,3,25,16,15,759.5,77.0,6.65,11.55,399.0,826.5,688.21
2018,3,25,16,30,700.0,77.0,6.6,11.4,340.0,772.0,647.54
2018,3,25,16,45,662.5,70.5,6.55,11.3,289.5,721.95,609.05
2018,3,25,17,0,625.0,64.0,6.5,11.2,239.0,670.53,567.85
2018,3,25,17,15,573.0,56.5,6.5,11.0,191.0,604.46,512.78
2018,3,25,17,30,521.0,49.0,6.5,10.8,143.0,538.62,454.63
2018,3,25,17,45,400.0,39.5,6.45,10.55,97.5,416.19,345.33
2018,3,25,18,0,279.0,30.0,6.4,10.3,52.0,293.19,198.35
2018,3,25,18,15,148.0,16.5,6.4,10.25,27.5,121.71,0.0
2018,3,25,18,30,17.0,3.0,6.4,10.2,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,6.45,10.15,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.3,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.15,9.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.0,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.85,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,5.7,9.1,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,5.7,9.2,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.75,9.6,29.0,13.66,0.0
2018,3,26,6,30,337.0,28.0,5.8,10.0,55.0,23.49,11.28
2018,3,26,6,45,456.0,36.0,5.8,10.35,101.5,29.59,20.24
2018,3,26,7,0,575.0,44.0,5.8,10.7,148.0,35.81,26.4
2018,3,26,7,15,642.0,50.0,5.85,10.95,201.5,43.68,33.8
2018,3,26,7,30,709.0,56.0,5.9,11.2,255.0,48.38,38.15
2018,3,26,7,45,752.0,59.5,5.9,11.5,309.0,50.81,40.31
2018,3,26,8,0,795.0,63.0,5.9,11.8,363.0,53.28,42.4
2018,3,26,8,15,822.5,67.0,5.9,12.05,415.5,55.94,44.61
2018,3,26,8,30,850.0,71.0,5.9,12.3,468.0,58.53,46.73
2018,3,26,8,45,869.5,73.5,5.9,12.55,516.5,67.87,54.8
2018,3,26,9,0,889.0,76.0,5.9,12.8,565.0,69.9,56.35
2018,3,26,9,15,905.5,78.0,5.9,13.0,610.0,71.44,57.49
2018,3,26,9,30,922.0,80.0,5.9,13.2,655.0,72.89,58.56
2018,3,26,9,45,933.5,81.0,5.95,13.4,693.0,107.07,61.76
2018,3,26,10,0,945.0,82.0,6.0,13.6,731.0,166.98,93.8
2018,3,26,10,15,952.0,83.0,6.0,13.75,762.0,227.08,139.98
2018,3,26,10,30,959.0,84.0,6.0,13.9,793.0,287.4,192.84
2018,3,26,10,45,964.0,85.5,6.0,14.05,817.5,347.49,248.05
2018,3,26,11,0,969.0,87.0,6.0,14.2,842.0,407.13,303.16
2018,3,26,11,15,972.5,87.5,6.0,14.35,858.5,464.71,355.9
2018,3,26,11,30,976.0,88.0,6.0,14.5,875.0,521.16,406.52
2018,3,26,11,45,977.0,88.0,6.0,14.6,882.5,574.58,453.54
2018,3,26,12,0,978.0,88.0,6.0,14.7,890.0,626.13,497.87
2018,3,26,12,15,977.0,88.5,6.0,14.8,889.5,674.85,538.87
2018,3,26,12,30,976.0,89.0,6.0,14.9,889.0,721.14,577.04
2018,3,26,12,45,973.0,90.0,6.0,14.95,881.0,763.89,611.84
2018,3,26,13,0,970.0,91.0,6.0,15.0,873.0,803.73,642.73
2018,3,26,13,15,964.5,90.5,6.0,15.05,855.5,837.1,667.77
2018,3,26,13,30,959.0,90.0,6.0,15.1,838.0,867.02,690.29
2018,3,26,13,45,950.0,90.5,6.0,15.15,812.5,891.55,708.89
2018,3,26,14,0,941.0,91.0,6.0,15.2,787.0,912.33,724.87
2018,3,26,14,15,930.5,90.5,6.05,15.15,755.0,926.95,737.05
2018,3,26,14,30,920.0,90.0,6.1,15.1,723.0,937.72,746.63
2018,3,26,14,45,905.5,88.5,6.15,15.05,683.5,939.87,750.09
2018,3,26,15,0,891.0,87.0,6.2,15.0,644.0,938.13,750.92
2018,3,26,15,15,867.5,87.0,6.2,15.0,598.0,926.07,743.87
2018,3,26,15,30,844.0,87.0,6.2,15.0,552.0,920.74,742.0
2018,3,26,15,45,827.5,82.5,6.3,14.75,505.0,902.62,731.83
2018,3,26,16,0,811.0,78.0,6.4,14.5,458.0,881.07,719.0
2018,3,26,16,15,777.5,75.0,6.4,14.25,406.0,842.53,692.43
2018,3,26,16,30,744.0,72.0,6.4,14.0,354.0,801.34,663.2
2018,3,26,16,45,697.5,67.5,6.4,13.75,300.5,744.27,620.47
2018,3,26,17,0,651.0,63.0,6.4,13.5,247.0,693.31,580.85
2018,3,26,17,15,529.5,59.0,6.4,13.1,188.5,571.85,482.32
2018,3,26,17,30,408.0,55.0,6.4,12.7,130.0,453.03,381.93
2018,3,26,17,45,327.0,42.5,6.35,12.3,90.0,361.71,299.69
2018,3,26,18,0,246.0,30.0,6.3,11.9,50.0,271.21,189.46
2018,3,26,18,15,132.0,16.5,6.25,11.75,26.5,110.31,0.0
2018,3,26,18,30,18.0,3.0,6.2,11.6,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,6.15,11.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,4.15,11.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,4.1,11.4,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,4.15,11.8,30.5,15.36,0.0
2018,3,27,6,30,310.0,30.0,4.2,12.2,56.0,25.1,13.37
2018,3,27,6,45,396.0,39.5,4.25,12.65,97.5,32.26,22.47
2018,3,27,7,0,482.0,49.0,4.3,13.1,139.0,39.35,29.33
2018,3,27,7,15,567.5,55.5,4.3,13.3,194.0,43.91,33.71
2018,3,27,7,30,653.0,62.0,4.3,13.5,249.0,48.54,37.95
2018,3,27,7,45,705.5,65.5,4.25,13.75,304.0,55.13,43.8
2018,3,27,8,0,758.0,69.0,4.2,14.0,359.0,57.46,45.74
2018,3,27,8,15,787.5,73.0,4.15,14.25,411.0,59.93,47.74
2018,3,27,8,30,817.0,77.0,4.1,14.5,463.0,62.35,49.66
2018,3,27,8,45,838.0,80.5,4.1,14.75,511.5,64.22,51.09
2018,3,27,9,0,859.0,84.0,4.1,15.0,560.0,66.02,52.45
2018,3,27,9,15,845.5,94.0,4.05,15.25,593.5,71.48,56.99
2018,3,27,9,30,832.0,104.0,4.0,15.5,627.0,76.6,61.2
2018,3,27,9,45,836.5,110.0,3.95,15.75,662.5,114.57,67.88
2018,3,27,10,0,841.0,116.0,3.9,16.0,698.0,172.61,101.04
2018,3,27,10,15,871.5,110.5,3.85,16.2,737.0,235.28,148.27
2018,3,27,10,30,902.0,105.0,3.8,16.4,776.0,292.59,196.62
2018,3,27,10,45,919.5,102.0,3.7,16.55,804.5,350.29,247.95
2018,3,27,11,0,937.0,99.0,3.6,16.7,833.0,408.8,300.09
2018,3,27,11,15,930.5,104.5,3.55,16.9,846.0,464.56,349.62
2018,3,27,11,30,924.0,110.0,3.5,17.1,859.0,518.37,396.18
2018,3,27,11,45,929.0,109.0,3.45,17.25,868.0,570.83,440.31
2018,3,27,12,0,934.0,108.0,3.4,17.4,877.0,621.89,482.08
2018,3,27,12,15,833.5,158.5,3.4,17.5,845.0,653.42,507.36
2018,3,27,12,30,733.0,209.0,3.4,17.6,813.0,676.11,524.82
2018,3,27,12,45,734.5,205.5,3.45,17.65,805.5,712.72,553.56
2018,3,27,13,0,736.0,202.0,3.5,17.7,798.0,747.1,580.17
2018,3,27,13,15,780.0,175.5,3.55,17.75,796.0,790.0,613.56
2018,3,27,13,30,824.0,149.0,3.6,17.8,794.0,827.66,642.04
2018,3,27,13,45,834.5,138.0,3.7,17.8,774.5,855.15,662.52
2018,3,27,14,0,845.0,127.0,3.8,17.8,755.0,879.55,681.0
2018,3,27,14,15,861.0,114.0,3.9,17.75,731.0,903.29,699.32
2018,3,27,14,30,877.0,101.0,4.0,17.7,707.0,913.98,708.61
2018,3,27,14,45,881.0,93.5,4.1,17.65,674.5,925.83,719.02
2018,3,27,15,0,885.0,86.0,4.2,17.6,642.0,933.93,726.98
2018,3,27,15,15,857.0,86.5,4.2,17.6,594.5,918.04,717.46
2018,3,27,15,30,829.0,87.0,4.2,17.6,547.0,908.96,713.06
2018,3,27,15,45,819.0,81.0,4.35,17.25,502.0,894.91,706.89
2018,3,27,16,0,809.0,75.0,4.5,16.9,457.0,877.37,698.48
2018,3,27,16,15,788.0,70.0,4.6,16.55,407.5,847.64,680.45
2018,3,27,16,30,767.0,65.0,4.7,16.2,358.0,815.07,659.7
2018,3,27,16,45,723.5,61.0,4.75,15.85,305.0,761.03,621.39
2018,3,27,17,0,680.0,57.0,4.8,15.5,252.0,705.47,580.15
2018,3,27,17,15,599.0,53.0,4.85,15.0,198.5,624.18,516.52
2018,3,27,17,30,518.0,49.0,4.9,14.5,145.0,538.34,445.59
2018,3,27,17,45,373.0,39.5,4.95,14.05,97.0,396.43,324.85
2018,3,27,18,0,228.0,30.0,5.0,13.6,49.0,261.92,186.73
2018,3,27,18,15,127.5,17.5,4.95,13.4,26.5,108.1,0.0
2018,3,27,18,30,27.0,5.0,4.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,4.8,13.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.5,12.6,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.5,12.6,5.0,0.0,0.0
2018,3,28,6,15,175.0,18.5,1.6,12.9,32.0,15.79,0.0
2018,3,28,6,30,312.0,31.0,1.7,13.2,59.0,25.85,14.68
2018,3,28,6,45,378.5,42.0,1.75,13.5,98.5,34.22,24.22
2018,3,28,7,0,445.0,53.0,1.8,13.8,138.0,42.36,31.98
2018,3,28,7,15,552.5,57.5,1.8,14.1,196.0,45.28,34.87
2018,3,28,7,30,660.0,62.0,1.8,14.4,254.0,48.49,37.8
2018,3,28,7,45,708.5,66.0,1.85,14.65,308.5,55.45,43.94
2018,3,28,8,0,757.0,70.0,1.9,14.9,363.0,58.13,46.16
2018,3,28,8,15,788.0,73.0,1.95,15.25,415.0,59.83,47.45
2018,3,28,8,30,819.0,76.0,2.0,15.6,467.0,61.54,48.72
2018,3,28,8,45,841.5,78.5,2.1,15.95,515.5,62.76,49.55
2018,3,28,9,0,864.0,81.0,2.2,16.3,564.0,72.76,58.0
2018,3,28,9,15,883.0,81.5,2.2,16.6,608.5,73.27,58.19
2018,3,28,9,30,902.0,82.0,2.2,16.9,653.0,73.74,58.35
2018,3,28,9,45,918.5,81.0,2.2,17.2,692.0,114.16,63.31
2018,3,28,10,0,935.0,80.0,2.2,17.5,731.0,172.44,95.73
2018,3,28,10,15,943.0,81.5,2.2,17.75,762.5,232.4,141.67
2018,3,28,10,30,951.0,83.0,2.2,18.0,794.0,292.72,193.2
2018,3,28,10,45,956.5,83.5,2.2,18.25,818.0,351.68,245.45
2018,3,28,11,0,962.0,84.0,2.2,18.5,842.0,410.2,297.17
2018,3,28,11,15,965.0,85.5,2.25,18.7,858.5,467.81,347.31
2018,3,28,11,30,968.0,87.0,2.3,18.9,875.0,524.29,395.19
2018,3,28,11,45,969.5,87.0,2.35,19.1,883.0,577.41,439.18
2018,3,28,12,0,971.0,87.0,2.4,19.3,891.0,628.73,480.54
2018,3,28,12,15,971.0,87.5,2.5,19.35,891.0,677.57,519.46
2018,3,28,12,30,971.0,88.0,2.6,19.4,891.0,724.07,555.82
2018,3,28,12,45,969.0,87.5,2.7,19.5,882.5,765.73,587.95
2018,3,28,13,0,967.0,87.0,2.8,19.6,874.0,804.47,616.02
2018,3,28,13,15,963.0,87.0,2.95,19.6,857.5,839.09,641.25
2018,3,28,13,30,959.0,87.0,3.1,19.6,841.0,870.4,664.27
2018,3,28,13,45,952.5,86.5,3.25,19.6,816.5,895.67,683.23
2018,3,28,14,0,946.0,86.0,3.4,19.6,792.0,917.28,699.85
2018,3,28,14,15,937.5,84.5,3.45,19.55,760.0,932.31,711.6
2018,3,28,14,30,929.0,83.0,3.5,19.5,728.0,943.48,720.93
2018,3,28,14,45,917.0,82.0,3.6,19.4,690.0,948.19,726.49
2018,3,28,15,0,905.0,81.0,3.7,19.3,652.0,949.07,729.63
2018,3,28,15,15,889.5,79.0,3.7,19.3,608.0,941.71,726.33
2018,3,28,15,30,874.0,77.0,3.7,19.3,564.0,930.68,720.65
2018,3,28,15,45,853.0,74.5,3.75,18.9,515.5,910.34,709.88
2018,3,28,16,0,832.0,72.0,3.8,18.5,467.0,896.96,704.02
2018,3,28,16,15,802.5,68.5,3.85,18.1,415.0,861.0,681.64
2018,3,28,16,30,773.0,65.0,3.9,17.7,363.0,822.36,656.76
2018,3,28,16,45,731.0,61.0,3.9,17.25,309.5,769.43,620.11
2018,3,28,17,0,689.0,57.0,3.9,16.8,256.0,714.92,580.57
2018,3,28,17,15,625.5,51.5,3.9,16.35,204.0,638.81,522.0
2018,3,28,17,30,562.0,46.0,3.9,15.9,152.0,571.89,467.05
2018,3,28,17,45,455.0,38.0,3.9,15.4,106.0,461.13,373.12
2018,3,28,18,0,348.0,30.0,3.9,14.9,60.0,355.42,257.73
2018,3,28,18,15,198.0,18.0,3.85,14.7,32.5,160.39,0.0
2018,3,28,18,30,48.0,6.0,3.8,14.5,5.0,0.0,0.0
2018,3,28,18,45,24.0,3.0,3.75,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.7,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,0.8,14.1,5.0,4.27,0.0
2018,3,29,6,15,122.0,18.5,0.85,14.35,28.5,14.43,0.0
2018,3,29,6,30,208.0,32.0,0.9,14.6,52.0,24.76,14.29
2018,3,29,6,45,378.0,41.0,1.0,14.9,104.5,33.2,23.29
2018,3,29,7,0,548.0,50.0,1.1,15.2,157.0,40.29,30.04
2018,3,29,7,15,621.0,54.5,1.1,15.45,211.0,43.28,32.94
2018,3,29,7,30,694.0,59.0,1.1,15.7,265.0,50.48,39.38
2018,3,29,7,45,727.0,64.5,1.1,15.95,316.5,54.32,42.71
2018,3,29,8,0,760.0,70.0,1.1,16.2,368.0,58.06,45.85
2018,3,29,8,15,797.0,72.0,1.1,16.55,422.0,59.1,46.55
2018,3,29,8,30,834.0,74.0,1.1,16.9,476.0,60.21,47.29
2018,3,29,8,45,855.5,76.5,1.1,17.3,525.0,69.69,55.26
2018,3,29,9,0,877.0,79.0,1.1,17.7,574.0,71.66,56.67
2018,3,29,9,15,895.0,80.5,1.1,18.05,619.0,72.82,57.42
2018,3,29,9,30,913.0,82.0,1.1,18.4,664.0,73.91,58.11
2018,3,29,9,45,927.0,82.5,1.15,18.8,703.0,119.62,65.39
2018,3,29,10,0,941.0,83.0,1.2,19.2,742.0,179.16,99.48
2018,3,29,10,15,948.5,84.5,1.25,19.55,773.5,239.43,145.51
2018,3,29,10,30,956.0,86.0,1.3,19.9,805.0,299.98,196.6
2018,3,29,10,45,961.0,87.0,1.35,20.2,829.0,359.48,248.42
2018,3,29,11,0,966.0,88.0,1.4,20.5,853.0,418.5,299.53
2018,3,29,11,15,969.0,89.5,1.5,20.65,869.5,476.37,349.03
2018,3,29,11,30,972.0,91.0,1.6,20.8,886.0,533.11,396.35
2018,3,29,11,45,973.0,91.5,1.65,21.0,894.0,586.62,439.65
2018,3,29,12,0,974.0,92.0,1.7,21.2,902.0,638.31,480.31
2018,3,29,12,15,975.0,91.5,1.75,21.25,902.0,687.09,518.07
2018,3,29,12,30,976.0,91.0,1.8,21.3,902.0,733.57,553.3
2018,3,29,12,45,975.5,89.5,1.9,21.35,893.5,775.57,585.13
2018,3,29,13,0,975.0,88.0,2.0,21.4,885.0,814.7,612.89
2018,3,29,13,15,971.0,88.0,2.1,21.4,868.5,849.54,637.51
2018,3,29,13,30,967.0,88.0,2.2,21.4,852.0,881.05,659.94
2018,3,29,13,45,961.0,87.5,2.25,21.35,827.5,906.91,678.35
2018,3,29,14,0,955.0,87.0,2.3,21.3,803.0,929.11,694.47
2018,3,29,14,15,926.0,93.5,2.45,21.15,764.5,934.83,700.98
2018,3,29,14,30,897.0,100.0,2.6,21.0,726.0,936.24,704.87
2018,3,29,14,45,908.5,90.0,2.7,20.9,695.0,952.26,718.26
2018,3,29,15,0,920.0,80.0,2.8,20.8,664.0,964.38,729.09
2018,3,29,15,15,886.5,83.0,2.8,20.8,614.0,946.17,718.43
2018,3,29,15,30,853.0,86.0,2.8,20.8,564.0,934.79,712.78
2018,3,29,15,45,838.0,81.0,3.05,20.2,516.5,917.06,706.29
2018,3,29,16,0,823.0,76.0,3.3,19.6,469.0,895.85,697.06
2018,3,29,16,15,776.5,75.5,3.35,19.15,413.5,847.93,666.64
2018,3,29,16,30,730.0,75.0,3.4,18.7,358.0,797.53,633.66
2018,3,29,16,45,716.5,66.5,3.4,18.25,310.5,765.07,612.43
2018,3,29,17,0,703.0,58.0,3.4,17.8,263.0,730.06,587.84
2018,3,29,17,15,636.0,53.0,3.35,17.3,210.0,650.98,527.71
2018,3,29,17,30,569.0,48.0,3.3,16.8,157.0,581.55,471.64
2018,3,29,17,45,464.5,39.0,3.2,16.25,110.0,470.85,378.92
2018,3,29,18,0,360.0,30.0,3.1,15.7,63.0,365.55,268.67
2018,3,29,18,15,206.0,18.5,3.05,15.5,34.5,167.03,0.0
2018,3,29,18,30,52.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.9,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.5,0.75,13.3,2.5,0.0,0.0
2018,3,30,6,0,21.0,5.0,0.7,13.4,5.0,4.27,0.0
2018,3,30,6,15,85.5,20.0,0.65,13.7,27.5,15.74,0.0
2018,3,30,6,30,150.0,35.0,0.6,14.0,50.0,26.84,16.46
2018,3,30,6,45,187.5,53.0,0.55,14.35,83.0,40.7,29.98
2018,3,30,7,0,225.0,71.0,0.5,14.7,116.0,53.76,42.04
2018,3,30,7,15,272.5,87.5,0.45,14.9,158.0,65.57,52.76
2018,3,30,7,30,320.0,104.0,0.4,15.1,200.0,74.66,60.8
2018,3,30,7,45,387.5,113.5,0.35,15.35,252.0,80.55,65.82
2018,3,30,8,0,455.0,123.0,0.3,15.6,304.0,86.33,70.61
2018,3,30,8,15,480.5,136.5,0.3,15.95,350.0,94.04,76.94
2018,3,30,8,30,506.0,150.0,0.3,16.3,396.0,101.4,82.86
2018,3,30,8,45,471.5,177.0,0.25,16.65,424.5,115.79,94.66
2018,3,30,9,0,437.0,204.0,0.2,17.0,453.0,129.33,105.52
2018,3,30,9,15,456.5,215.5,0.3,17.3,493.0,133.92,108.96
2018,3,30,9,30,476.0,227.0,0.4,17.6,533.0,138.29,112.25
2018,3,30,9,45,477.0,242.0,0.45,17.9,563.5,176.54,122.69
2018,3,30,10,0,478.0,257.0,0.5,18.2,594.0,221.03,151.02
2018,3,30,10,15,443.5,284.0,0.6,18.5,607.0,266.86,187.19
2018,3,30,10,30,409.0,311.0,0.7,18.8,620.0,309.46,222.7
2018,3,30,10,45,416.5,318.5,0.75,19.05,641.5,348.93,254.67
2018,3,30,11,0,424.0,326.0,0.8,19.3,663.0,389.29,287.22
2018,3,30,11,15,444.0,326.0,0.85,19.5,685.0,430.41,319.83
2018,3,30,11,30,464.0,326.0,0.9,19.7,707.0,473.17,353.18
2018,3,30,11,45,605.0,265.0,0.95,19.85,767.0,534.08,399.48
2018,3,30,12,0,746.0,204.0,1.0,20.0,827.0,604.99,452.88
2018,3,30,12,15,822.0,169.0,1.1,20.15,855.5,664.42,497.82
2018,3,30,12,30,898.0,134.0,1.2,20.3,884.0,722.38,541.5
2018,3,30,12,45,886.5,137.5,1.25,20.4,871.5,758.78,568.22
2018,3,30,13,0,875.0,141.0,1.3,20.5,859.0,799.13,597.1
2018,3,30,13,15,799.0,170.5,1.4,20.55,816.5,804.08,601.39
2018,3,30,13,30,723.0,200.0,1.5,20.6,774.0,807.92,604.76
2018,3,30,13,45,634.0,227.5,1.65,20.65,720.0,787.25,591.74
2018,3,30,14,0,545.0,255.0,1.8,20.7,666.0,755.16,570.64
2018,3,30,14,15,565.5,235.0,1.9,20.65,646.0,772.3,585.75
2018,3,30,14,30,586.0,215.0,2.0,20.6,626.0,786.91,598.78
2018,3,30,14,45,559.0,211.0,2.1,20.6,586.0,772.29,590.38
2018,3,30,15,0,532.0,207.0,2.2,20.6,546.0,754.51,579.93
2018,3,30,15,15,490.5,203.5,2.2,20.6,499.5,720.72,557.11
2018,3,30,15,30,449.0,200.0,2.2,20.6,453.0,684.26,532.22
2018,3,30,15,45,427.5,185.5,2.4,20.25,409.5,651.96,512.42
2018,3,30,16,0,406.0,171.0,2.6,19.9,366.0,617.46,490.32
2018,3,30,16,15,381.5,153.5,2.65,19.4,321.0,574.67,461.03
2018,3,30,16,30,357.0,136.0,2.7,18.9,276.0,530.24,429.67
2018,3,30,16,45,379.5,113.5,2.8,18.35,243.0,520.58,425.5
2018,3,30,17,0,402.0,91.0,2.9,17.8,210.0,507.44,417.3
2018,3,30,17,15,364.5,76.0,3.0,17.25,167.5,449.74,371.77
2018,3,30,17,30,327.0,61.0,3.1,16.7,125.0,392.46,324.24
2018,3,30,17,45,256.5,47.5,3.2,16.15,88.0,312.34,254.58
2018,3,30,18,0,186.0,34.0,3.3,15.6,51.0,237.77,177.66
2018,3,30,18,15,106.0,19.5,3.35,15.35,28.0,94.64,0.0
2018,3,30,18,30,26.0,5.0,3.4,15.1,5.0,4.27,0.0
2018,3,30,18,45,13.0,2.5,3.45,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,3,31,6,0,21.0,6.0,2.7,13.0,6.0,5.12,0.0
2018,3,31,6,15,18.0,11.5,2.75,13.3,12.5,9.7,0.0
2018,3,31,6,30,15.0,17.0,2.8,13.6,19.0,14.41,6.38
2018,3,31,6,45,24.5,25.5,2.85,13.85,30.0,21.23,13.02
2018,3,31,7,0,34.0,34.0,2.9,14.1,41.0,28.03,19.34
2018,3,31,7,15,17.0,39.0,2.85,14.3,42.5,32.98,23.92
2018,3,31,7,30,0.0,44.0,2.8,14.5,44.0,36.36,26.97
2018,3,31,7,45,0.5,73.5,2.8,14.65,73.5,60.65,48.53
2018,3,31,8,0,1.0,103.0,2.8,14.8,103.0,83.13,68.19
2018,3,31,8,15,16.5,144.5,2.75,15.05,152.5,113.38,94.29
2018,3,31,8,30,32.0,186.0,2.7,15.3,202.0,135.43,112.89
2018,3,31,8,45,56.5,218.0,2.7,15.55,249.0,155.32,129.4
2018,3,31,9,0,81.0,250.0,2.7,15.8,296.0,174.47,145.08
2018,3,31,9,15,105.5,274.0,2.65,16.0,339.0,188.88,156.63
2018,3,31,9,30,130.0,298.0,2.6,16.2,382.0,191.19,158.0
2018,3,31,9,45,127.0,316.0,2.55,16.35,402.0,214.66,165.24
2018,3,31,10,0,124.0,334.0,2.5,16.5,422.0,239.45,183.04
2018,3,31,10,15,127.5,349.5,2.55,16.65,443.5,264.21,201.93
2018,3,31,10,30,131.0,365.0,2.6,16.8,465.0,289.77,222.04
2018,3,31,10,45,150.0,378.5,2.6,16.95,496.0,319.71,245.26
2018,3,31,11,0,169.0,392.0,2.6,17.1,527.0,352.14,270.57
2018,3,31,11,15,157.5,399.0,2.7,17.15,527.0,369.76,285.22
2018,3,31,11,30,146.0,406.0,2.8,17.2,527.0,386.12,298.65
2018,3,31,11,45,162.0,411.0,2.9,17.25,546.0,414.29,320.83
2018,3,31,12,0,178.0,416.0,3.0,17.3,565.0,443.96,344.05
2018,3,31,12,15,213.0,412.0,3.2,17.25,590.5,479.64,372.33
2018,3,31,12,30,248.0,408.0,3.4,17.2,616.0,522.98,406.32
2018,3,31,12,45,271.5,398.5,3.55,17.2,624.0,552.28,429.56
2018,3,31,13,0,295.0,389.0,3.7,17.2,632.0,582.08,453.26
2018,3,31,13,15,325.0,372.0,3.85,17.05,635.0,610.31,476.31
2018,3,31,13,30,355.0,355.0,4.0,16.9,638.0,638.51,499.44
2018,3,31,13,45,377.5,334.5,4.15,16.8,627.5,656.56,515.01
2018,3,31,14,0,400.0,314.0,4.3,16.7,617.0,673.34,529.94
2018,3,31,14,15,436.5,287.0,4.45,16.5,605.0,711.03,560.88
2018,3,31,14,30,473.0,260.0,4.6,16.3,593.0,732.47,580.22
2018,3,31,14,45,429.0,258.5,4.7,16.15,548.5,703.62,559.98
2018,3,31,15,0,385.0,257.0,4.8,16.0,504.0,652.93,523.63
2018,3,31,15,15,417.5,229.5,4.8,16.0,480.5,681.55,547.86
2018,3,31,15,30,450.0,202.0,4.8,16.0,457.0,688.63,556.02
2018,3,31,15,45,389.0,194.5,4.85,15.55,401.5,626.77,510.37
2018,3,31,16,0,328.0,187.0,4.9,15.1,346.0,543.11,447.26
2018,3,31,16,15,268.5,172.0,4.9,14.8,292.5,472.08,391.87
2018,3,31,16,30,209.0,157.0,4.9,14.5,239.0,401.13,335.02
2018,3,31,16,45,207.0,135.0,4.9,14.2,206.5,373.3,313.88
2018,3,31,17,0,205.0,113.0,4.9,13.9,174.0,343.99,290.63
2018,3,31,17,15,170.0,93.0,4.9,13.6,137.0,287.8,243.04
2018,3,31,17,30,135.0,73.0,4.9,13.3,100.0,232.15,194.5
2018,3,31,17,45,99.0,54.0,4.85,12.95,70.5,162.58,133.19
2018,3,31,18,0,63.0,35.0,4.8,12.6,41.0,110.3,82.14
2018,3,31,18,15,37.5,20.0,4.75,12.45,23.0,62.16,0.0
2018,3,31,18,30,12.0,5.0,4.7,12.3,5.0,4.27,0.0
2018,3,31,18,45,6.0,2.5,4.65,12.15,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,5.4,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,5.4,11.9,10.0,8.54,0.0
2018,4,1,6,15,163.5,25.5,5.45,12.15,41.0,19.85,0.0
2018,4,1,6,30,284.0,41.0,5.5,12.4,72.0,31.72,21.19
2018,4,1,6,45,388.0,51.5,5.5,12.6,119.0,41.9,31.32
2018,4,1,7,0,492.0,62.0,5.5,12.8,166.0,49.56,38.65
2018,4,1,7,15,558.5,69.5,5.45,13.05,218.5,54.4,43.21
2018,4,1,7,30,625.0,77.0,5.4,13.3,271.0,59.22,47.54
2018,4,1,7,45,669.5,82.5,5.3,13.5,324.5,62.25,50.15
2018,4,1,8,0,714.0,88.0,5.2,13.7,378.0,65.24,52.63
2018,4,1,8,15,745.5,92.5,5.15,13.95,430.0,67.32,54.25
2018,4,1,8,30,777.0,97.0,5.1,14.2,482.0,75.85,61.52
2018,4,1,8,45,800.5,99.5,5.0,14.5,530.0,76.46,61.77
2018,4,1,9,0,824.0,102.0,4.9,14.8,578.0,77.09,62.04
2018,4,1,9,15,843.5,104.0,4.95,15.0,623.0,77.32,62.01
2018,4,1,9,30,863.0,106.0,5.0,15.2,668.0,77.56,62.01
2018,4,1,9,45,878.5,107.0,5.0,15.4,707.0,143.0,83.16
2018,4,1,10,0,894.0,108.0,5.0,15.6,746.0,200.75,120.19
2018,4,1,10,15,903.0,110.0,5.15,15.75,777.5,259.3,167.69
2018,4,1,10,30,912.0,112.0,5.3,15.9,809.0,318.35,219.86
2018,4,1,10,45,918.0,113.0,5.45,16.0,833.0,376.06,272.5
2018,4,1,11,0,924.0,114.0,5.6,16.1,857.0,433.44,324.76
2018,4,1,11,15,928.0,115.0,5.75,16.15,873.0,489.43,375.2
2018,4,1,11,30,932.0,116.0,5.9,16.2,889.0,544.45,423.78
2018,4,1,11,45,933.5,116.5,6.1,16.25,897.0,596.56,469.12
2018,4,1,12,0,935.0,117.0,6.3,16.3,905.0,646.99,512.16
2018,4,1,12,15,935.5,117.0,6.5,16.25,905.0,694.49,552.33
2018,4,1,12,30,936.0,117.0,6.7,16.2,905.0,739.79,590.14
2018,4,1,12,45,934.0,116.5,6.85,16.2,896.0,780.47,623.67
2018,4,1,13,0,932.0,116.0,7.0,16.2,887.0,818.34,653.6
2018,4,1,13,15,928.0,115.0,7.15,16.1,870.0,851.21,679.31
2018,4,1,13,30,924.0,114.0,7.3,16.0,853.0,880.81,702.73
2018,4,1,13,45,917.5,113.0,7.45,15.9,828.5,904.93,722.22
2018,4,1,14,0,911.0,112.0,7.6,15.8,804.0,925.47,739.25
2018,4,1,14,15,902.0,110.5,7.7,15.7,772.5,939.62,751.54
2018,4,1,14,30,893.0,109.0,7.8,15.6,741.0,950.02,761.27
2018,4,1,14,45,881.0,107.0,7.85,15.45,702.5,963.91,773.78
2018,4,1,15,0,869.0,105.0,7.9,15.3,664.0,963.73,775.99
2018,4,1,15,15,852.0,102.0,7.9,15.3,619.5,953.82,770.47
2018,4,1,15,30,835.0,99.0,7.9,15.3,575.0,940.14,762.28
2018,4,1,15,45,812.0,95.5,8.0,15.0,525.5,916.56,747.88
2018,4,1,16,0,789.0,92.0,8.1,14.7,476.0,889.61,730.75
2018,4,1,16,15,758.0,88.0,8.1,14.45,424.0,851.4,704.13
2018,4,1,16,30,727.0,84.0,8.1,14.2,372.0,817.58,680.41
2018,4,1,16,45,682.0,78.0,8.05,14.0,318.0,759.97,636.75
2018,4,1,17,0,637.0,72.0,8.0,13.8,264.0,701.13,590.62
2018,4,1,17,15,566.5,65.0,7.95,13.55,211.0,618.08,522.81
2018,4,1,17,30,496.0,58.0,7.9,13.3,158.0,535.84,452.62
2018,4,1,17,45,347.0,47.0,7.8,13.05,107.0,387.13,324.06
2018,4,1,18,0,198.0,36.0,7.7,12.8,56.0,249.72,195.05
2018,4,1,18,15,116.0,21.5,7.65,12.7,31.5,143.46,0.0
2018,4,1,18,30,34.0,7.0,7.6,12.6,7.0,29.93,0.0
2018,4,1,18,45,17.0,3.5,7.55,12.5,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.35,12.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,2,5,45,8.5,3.5,6.6,12.25,3.5,0.0,0.0
2018,4,2,6,0,17.0,7.0,6.6,12.4,7.0,5.97,0.0
2018,4,2,6,15,60.0,22.5,6.65,12.55,28.5,17.69,1.89
2018,4,2,6,30,103.0,38.0,6.7,12.7,50.0,29.47,19.46
2018,4,2,6,45,130.5,58.0,6.75,12.85,81.0,44.04,33.24
2018,4,2,7,0,158.0,78.0,6.8,13.0,112.0,58.18,46.32
2018,4,2,7,15,226.5,92.5,6.8,13.15,156.0,68.62,55.9
2018,4,2,7,30,295.0,107.0,6.8,13.3,200.0,78.87,65.07
2018,4,2,7,45,200.0,134.5,6.75,13.45,202.5,95.35,79.58
2018,4,2,8,0,105.0,162.0,6.7,13.6,205.0,115.29,96.92
2018,4,2,8,15,106.0,180.0,6.65,13.75,228.5,126.53,106.4
2018,4,2,8,30,107.0,198.0,6.6,13.9,252.0,137.39,115.46
2018,4,2,8,45,127.0,228.5,6.55,14.1,298.5,154.86,130.14
2018,4,2,9,0,147.0,259.0,6.5,14.3,345.0,171.56,144.0
2018,4,2,9,15,149.5,278.5,6.5,14.45,371.5,181.83,152.3
2018,4,2,9,30,152.0,298.0,6.5,14.6,398.0,192.69,161.06
2018,4,2,9,45,250.5,299.5,6.5,14.75,474.5,206.87,156.31
2018,4,2,10,0,349.0,301.0,6.5,14.9,551.0,244.31,179.54
2018,4,2,10,15,379.0,309.0,6.5,14.95,591.0,283.25,209.76
2018,4,2,10,30,409.0,317.0,6.5,15.0,631.0,318.83,239.24
2018,4,2,10,45,462.0,305.5,6.55,15.05,670.5,360.38,273.95
2018,4,2,11,0,515.0,294.0,6.6,15.1,710.0,407.09,313.51
2018,4,2,11,15,690.5,216.5,6.55,15.15,785.5,462.07,358.85
2018,4,2,11,30,866.0,139.0,6.5,15.2,861.0,532.9,418.05
2018,4,2,11,45,895.0,125.5,6.5,15.25,877.5,586.36,464.14
2018,4,2,12,0,924.0,112.0,6.5,15.3,894.0,639.85,509.45
2018,4,2,12,15,924.5,112.0,6.6,15.3,894.0,686.64,548.87
2018,4,2,12,30,925.0,112.0,6.7,15.3,894.0,731.24,585.9
2018,4,2,12,45,923.5,111.5,6.75,15.3,885.5,771.6,618.97
2018,4,2,13,0,922.0,111.0,6.8,15.3,877.0,809.22,648.2
2018,4,2,13,15,917.5,110.5,6.85,15.25,860.5,841.58,673.11
2018,4,2,13,30,913.0,110.0,6.9,15.2,844.0,870.7,695.69
2018,4,2,13,45,905.5,110.0,6.95,15.15,819.5,894.43,714.37
2018,4,2,14,0,898.0,110.0,7.0,15.1,795.0,914.63,730.59
2018,4,2,14,15,887.5,109.5,6.95,15.0,763.5,928.04,741.65
2018,4,2,14,30,877.0,109.0,6.9,14.9,732.0,937.74,750.17
2018,4,2,14,45,843.0,114.0,6.9,14.8,687.0,938.81,752.71
2018,4,2,15,0,809.0,119.0,6.9,14.7,642.0,925.36,744.65
2018,4,2,15,15,798.5,113.5,6.9,14.7,600.5,918.43,741.37
2018,4,2,15,30,788.0,108.0,6.9,14.7,559.0,907.89,735.49
2018,4,2,15,45,775.5,102.0,6.8,14.4,514.5,891.37,725.58
2018,4,2,16,0,763.0,96.0,6.7,14.1,470.0,871.49,713.12
2018,4,2,16,15,731.0,90.5,6.65,13.85,417.5,837.19,689.51
2018,4,2,16,30,699.0,85.0,6.6,13.6,365.0,794.42,658.88
2018,4,2,16,45,652.5,81.0,6.5,13.35,313.0,738.4,616.77
2018,4,2,17,0,606.0,77.0,6.4,13.1,261.0,681.11,572.24
2018,4,2,17,15,540.0,69.0,6.3,12.8,209.5,601.03,507.38
2018,4,2,17,30,474.0,61.0,6.2,12.5,158.0,521.54,440.09
2018,4,2,17,45,369.0,50.0,6.05,12.2,112.0,408.42,341.67
2018,4,2,18,0,264.0,39.0,5.9,11.9,66.0,306.14,242.28
2018,4,2,18,15,150.5,23.5,5.8,11.75,37.0,173.89,0.0
2018,4,2,18,30,37.0,8.0,5.7,11.6,8.0,32.94,0.0
2018,4,2,18,45,18.5,4.0,5.55,11.45,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.7,10.65,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,3.6,10.8,7.0,5.97,0.0
2018,4,3,6,15,25.0,21.5,3.6,11.05,24.5,17.37,4.03
2018,4,3,6,30,47.0,36.0,3.6,11.3,42.0,28.68,19.11
2018,4,3,6,45,156.5,54.5,3.6,11.55,87.0,41.82,31.55
2018,4,3,7,0,266.0,73.0,3.6,11.8,132.0,54.01,42.88
2018,4,3,7,15,193.0,99.5,3.55,12.05,148.0,72.94,60.02
