Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,7,30,112.0,165.0,0.6,14.1,210.0,116.94,97.63
2018,4,23,7,45,135.0,189.0,0.5,14.4,251.0,131.83,109.9
2018,4,23,8,0,158.0,213.0,0.4,14.7,292.0,146.24,121.51
2018,4,23,8,15,183.0,235.0,0.4,15.05,335.5,159.15,131.74
2018,4,23,8,30,208.0,257.0,0.4,15.4,379.0,171.63,141.49
2018,4,23,8,45,220.5,277.0,0.35,15.7,415.5,182.44,149.69
2018,4,23,9,0,233.0,297.0,0.3,16.0,452.0,192.81,157.45
2018,4,23,9,15,305.0,299.0,0.3,16.35,514.5,191.5,143.6
2018,4,23,9,30,377.0,301.0,0.3,16.7,577.0,224.86,159.76
2018,4,23,9,45,593.0,230.0,0.3,17.1,688.5,233.27,154.4
2018,4,23,10,0,809.0,159.0,0.3,17.5,800.0,281.02,183.92
2018,4,23,10,15,820.0,161.0,0.4,17.7,830.5,336.03,230.23
2018,4,23,10,30,831.0,163.0,0.5,17.9,861.0,391.95,277.62
2018,4,23,10,45,698.5,234.5,0.6,18.15,831.5,437.5,318.85
2018,4,23,11,0,566.0,306.0,0.7,18.4,802.0,477.08,352.86
2018,4,23,11,15,426.5,367.0,0.85,18.5,744.0,489.57,365.69
2018,4,23,11,30,287.0,428.0,1.0,18.6,686.0,492.3,369.62
2018,4,23,11,45,261.5,438.5,1.15,18.65,675.0,509.76,383.83
2018,4,23,12,0,236.0,449.0,1.3,18.7,664.0,523.96,395.16
2018,4,23,12,15,270.0,438.5,1.45,18.7,684.0,561.91,424.26
2018,4,23,12,30,304.0,428.0,1.6,18.7,704.0,600.63,453.71
2018,4,23,12,45,334.5,410.0,1.75,18.65,710.5,631.43,477.69
2018,4,23,13,0,365.0,392.0,1.9,18.6,717.0,662.46,501.92
2018,4,23,13,15,389.5,374.5,2.05,18.5,715.0,688.78,522.87
2018,4,23,13,30,414.0,357.0,2.2,18.4,713.0,726.62,551.74
2018,4,23,13,45,422.0,342.5,2.35,18.3,696.5,741.11,564.06
2018,4,23,14,0,430.0,328.0,2.5,18.2,680.0,753.5,575.18
2018,4,23,14,15,443.5,309.5,2.6,18.05,660.5,764.96,585.78
2018,4,23,14,30,457.0,291.0,2.7,17.9,641.0,774.13,594.91
2018,4,23,14,45,439.5,282.5,2.8,17.7,605.5,760.92,587.59
2018,4,23,15,0,422.0,274.0,2.9,17.5,570.0,745.01,578.48
2018,4,23,15,15,400.0,261.0,2.9,17.5,527.5,696.7,545.45
2018,4,23,15,30,378.0,248.0,2.9,17.5,485.0,666.55,525.03
2018,4,23,15,45,323.0,237.0,3.15,17.1,428.5,604.3,481.17
2018,4,23,16,0,268.0,226.0,3.4,16.7,372.0,541.15,435.34
2018,4,23,16,15,343.0,188.5,3.45,16.35,356.5,570.89,463.36
2018,4,23,16,30,418.0,151.0,3.5,16.0,341.0,619.11,504.49
2018,4,23,16,45,430.5,132.5,3.55,15.7,307.5,604.44,495.82
2018,4,23,17,0,443.0,114.0,3.6,15.4,274.0,587.03,484.57
2018,4,23,17,15,287.5,98.0,3.55,15.05,195.5,418.91,350.1
2018,4,23,17,30,132.0,82.0,3.5,14.7,117.0,218.34,183.16
2018,4,23,17,45,78.0,63.0,3.45,14.35,82.5,147.52,121.97
2018,4,23,18,0,24.0,44.0,3.4,14.0,48.0,65.43,50.26
2018,4,23,18,15,23.0,30.5,3.25,13.75,33.0,50.3,35.91
2018,4,23,18,30,22.0,17.0,3.1,13.5,18.0,41.1,9.63
2018,4,23,18,45,11.0,8.5,3.0,13.25,9.0,14.86,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.1,10.8,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.0,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.5,2.1,11.2,7.5,6.16,0.0
2018,4,24,6,0,0.0,13.0,2.1,11.4,13.0,10.69,3.5
2018,4,24,6,15,0.0,20.5,2.05,11.55,20.5,16.88,9.37
2018,4,24,6,30,0.0,28.0,2.0,11.7,28.0,23.08,15.16
2018,4,24,6,45,0.0,39.0,1.95,11.9,39.0,32.21,23.51
2018,4,24,7,0,0.0,50.0,1.9,12.1,50.0,41.35,31.77
2018,4,24,7,15,0.0,60.0,1.85,12.25,60.0,49.69,39.18
2018,4,24,7,30,0.0,70.0,1.8,12.4,70.0,58.04,46.5
2018,4,24,7,45,0.0,96.5,1.8,12.55,96.5,79.07,64.94
2018,4,24,8,0,0.0,123.0,1.8,12.7,123.0,99.18,82.29
2018,4,24,8,15,2.5,149.5,1.8,12.85,151.0,118.88,99.05
2018,4,24,8,30,5.0,176.0,1.8,13.0,179.0,138.18,115.26
2018,4,24,8,45,11.0,205.0,1.85,13.2,212.0,158.83,132.42
2018,4,24,9,0,17.0,234.0,1.9,13.4,245.0,179.05,149.02
2018,4,24,9,15,26.5,266.0,2.0,13.55,284.5,188.42,149.08
2018,4,24,9,30,36.0,298.0,2.1,13.7,324.0,214.07,168.29
2018,4,24,9,45,46.0,323.0,2.2,13.85,358.5,237.65,185.95
2018,4,24,10,0,56.0,348.0,2.3,14.0,393.0,263.06,205.3
2018,4,24,10,15,57.5,362.5,2.4,14.1,410.0,281.43,219.66
2018,4,24,10,30,59.0,377.0,2.5,14.2,427.0,300.28,234.47
2018,4,24,10,45,94.5,402.0,2.55,14.3,484.0,340.08,264.86
2018,4,24,11,0,130.0,427.0,2.6,14.4,541.0,378.31,294.21
2018,4,24,11,15,161.0,437.5,2.7,14.45,581.0,416.62,323.97
2018,4,24,11,30,192.0,448.0,2.8,14.5,621.0,458.45,356.41
2018,4,24,11,45,199.0,451.5,2.85,14.55,632.0,483.93,376.26
2018,4,24,12,0,206.0,455.0,2.9,14.6,643.0,509.86,396.39
2018,4,24,12,15,243.0,445.5,3.0,14.65,666.5,549.54,427.29
2018,4,24,12,30,280.0,436.0,3.1,14.7,690.0,590.41,458.96
2018,4,24,12,45,354.0,404.0,3.25,14.75,722.0,642.1,499.63
2018,4,24,13,0,428.0,372.0,3.4,14.8,754.0,705.14,548.26
2018,4,24,13,15,547.5,310.5,3.55,14.8,789.5,776.24,603.94
2018,4,24,13,30,667.0,249.0,3.7,14.8,825.0,852.53,662.9
2018,4,24,13,45,785.5,184.5,3.8,14.8,843.5,915.65,710.24
2018,4,24,14,0,904.0,120.0,3.9,14.8,862.0,974.18,752.3
2018,4,24,14,15,889.5,121.0,4.0,14.7,828.0,983.57,760.39
2018,4,24,14,30,875.0,122.0,4.1,14.6,794.0,989.21,766.45
2018,4,24,14,45,860.0,121.0,4.15,14.55,754.0,1000.83,776.45
2018,4,24,15,0,845.0,120.0,4.2,14.5,714.0,996.73,775.59
2018,4,24,15,15,831.5,116.5,4.2,14.5,671.0,987.56,771.0
2018,4,24,15,30,818.0,113.0,4.2,14.5,628.0,974.79,764.05
2018,4,24,15,45,776.5,109.5,4.2,14.25,568.0,930.76,735.54
2018,4,24,16,0,735.0,106.0,4.2,14.0,508.0,890.11,709.32
2018,4,24,16,15,718.0,100.0,4.2,13.8,461.5,861.86,691.68
2018,4,24,16,30,701.0,94.0,4.2,13.6,415.0,831.02,671.72
2018,4,24,16,45,622.0,95.0,4.15,13.4,354.0,748.3,611.94
2018,4,24,17,0,543.0,96.0,4.1,13.2,293.0,665.29,550.33
2018,4,24,17,15,505.5,86.5,4.05,12.95,247.0,607.83,506.8
2018,4,24,17,30,468.0,77.0,4.0,12.7,201.0,550.0,460.92
2018,4,24,17,45,356.5,66.0,3.9,12.4,148.0,424.4,357.65
2018,4,24,18,0,245.0,55.0,3.8,12.1,95.0,311.82,260.48
2018,4,24,18,15,173.5,39.5,3.7,11.95,63.0,231.01,185.71
2018,4,24,18,30,102.0,24.0,3.6,11.8,31.0,127.0,52.75
2018,4,24,18,45,54.0,12.5,3.5,11.6,16.0,48.05,0.0
2018,4,24,19,0,6.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.3,11.35,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.7,9.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.7,9.5,4.0,3.41,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.7,10.0,8.23,0.0
2018,4,25,6,0,0.0,16.0,2.6,9.9,16.0,13.17,5.75
2018,4,25,6,15,0.0,26.5,2.5,10.0,26.5,21.85,13.92
2018,4,25,6,30,0.0,37.0,2.4,10.1,37.0,30.56,22.04
2018,4,25,6,45,0.0,50.0,2.3,10.15,50.0,41.37,31.99
2018,4,25,7,0,0.0,63.0,2.2,10.2,63.0,52.2,41.83
2018,4,25,7,15,0.0,68.5,2.05,10.4,68.5,56.79,45.86
2018,4,25,7,30,0.0,74.0,1.9,10.6,74.0,61.38,49.81
2018,4,25,7,45,0.0,94.5,1.75,10.8,94.5,77.61,64.06
2018,4,25,8,0,0.0,115.0,1.6,11.0,115.0,93.38,77.68
2018,4,25,8,15,2.0,143.5,1.55,11.2,144.5,114.68,95.96
2018,4,25,8,30,4.0,172.0,1.5,11.4,174.0,135.47,113.53
2018,4,25,8,45,15.0,212.0,1.4,11.65,221.5,163.63,137.12
2018,4,25,9,0,26.0,252.0,1.3,11.9,269.0,190.84,159.47
2018,4,25,9,15,47.5,290.0,1.35,12.2,324.0,203.06,160.7
2018,4,25,9,30,69.0,328.0,1.4,12.5,379.0,234.79,183.61
2018,4,25,9,45,88.0,353.0,1.45,12.75,421.0,262.34,203.6
2018,4,25,10,0,107.0,378.0,1.5,13.0,463.0,292.8,226.35
2018,4,25,10,15,184.0,387.0,1.6,13.2,540.0,322.47,247.16
2018,4,25,10,30,261.0,396.0,1.7,13.4,617.0,362.88,277.51
2018,4,25,10,45,447.5,331.0,1.8,13.65,721.0,410.8,313.07
2018,4,25,11,0,634.0,266.0,1.9,13.9,825.0,479.9,366.7
2018,4,25,11,15,758.0,204.5,2.05,14.0,883.0,538.89,414.53
2018,4,25,11,30,882.0,143.0,2.2,14.1,941.0,605.47,468.29
2018,4,25,11,45,889.5,140.0,2.35,14.25,949.0,654.81,508.06
2018,4,25,12,0,897.0,137.0,2.5,14.4,957.0,703.02,546.27
2018,4,25,12,15,897.0,136.0,2.6,14.4,954.5,746.22,580.1
2018,4,25,12,30,897.0,135.0,2.7,14.4,952.0,787.27,611.83
2018,4,25,12,45,896.5,133.0,2.85,14.45,942.5,824.73,639.48
2018,4,25,13,0,896.0,131.0,3.0,14.5,933.0,859.56,664.93
2018,4,25,13,15,890.5,131.0,3.1,14.45,915.0,889.14,686.67
2018,4,25,13,30,885.0,131.0,3.2,14.4,897.0,915.56,706.32
2018,4,25,13,45,877.0,131.0,3.35,14.4,871.5,936.47,722.47
2018,4,25,14,0,869.0,131.0,3.5,14.4,846.0,953.93,736.41
2018,4,25,14,15,858.0,129.5,3.6,14.3,813.0,975.55,753.36
2018,4,25,14,30,847.0,128.0,3.7,14.2,780.0,981.94,759.86
2018,4,25,14,45,832.0,127.5,3.8,14.1,741.5,981.82,762.13
2018,4,25,15,0,817.0,127.0,3.9,14.0,703.0,978.01,762.02
2018,4,25,15,15,801.0,123.5,3.9,14.0,659.5,966.23,755.54
2018,4,25,15,30,785.0,120.0,3.9,14.0,616.0,950.94,746.75
2018,4,25,15,45,760.0,117.5,4.0,13.75,567.5,931.3,736.23
2018,4,25,16,0,735.0,115.0,4.1,13.5,519.0,902.45,718.98
2018,4,25,16,15,702.0,111.5,4.1,13.25,467.5,861.79,692.35
2018,4,25,16,30,669.0,108.0,4.1,13.0,416.0,818.89,663.63
2018,4,25,16,45,627.5,102.5,4.1,12.8,363.5,763.51,624.66
2018,4,25,17,0,586.0,97.0,4.1,12.6,311.0,706.87,583.63
2018,4,25,17,15,522.5,89.5,4.05,12.35,258.0,627.1,522.88
2018,4,25,17,30,459.0,82.0,4.0,12.1,205.0,543.36,456.59
2018,4,25,17,45,363.0,71.0,3.9,11.85,155.0,437.47,369.26
2018,4,25,18,0,267.0,60.0,3.8,11.6,105.0,337.3,282.29
2018,4,25,18,15,160.0,42.0,3.7,11.45,66.5,206.88,167.25
2018,4,25,18,30,53.0,24.0,3.6,11.3,28.0,79.19,36.27
2018,4,25,18,45,28.0,12.5,3.5,11.15,14.5,30.07,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.0,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,2.95,9.4,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.0,9.5,4.0,3.41,0.0
2018,4,26,5,45,2.5,10.5,3.05,9.65,10.5,8.64,0.0
2018,4,26,6,0,0.0,17.0,3.1,9.8,17.0,13.99,6.52
2018,4,26,6,15,0.0,27.0,3.05,9.95,27.0,22.27,14.31
2018,4,26,6,30,0.0,37.0,3.0,10.1,37.0,30.56,22.05
2018,4,26,6,45,0.0,51.0,2.95,10.25,51.0,42.2,32.73
2018,4,26,7,0,0.0,65.0,2.9,10.4,65.0,53.82,43.24
2018,4,26,7,15,0.0,74.0,2.95,10.6,74.0,61.18,49.75
2018,4,26,7,30,0.0,83.0,3.0,10.8,83.0,68.49,56.11
2018,4,26,7,45,0.0,90.0,3.0,10.95,90.0,74.23,61.0
2018,4,26,8,0,0.0,97.0,3.0,11.1,97.0,79.92,65.79
2018,4,26,8,15,5.5,136.5,3.0,11.35,140.0,109.76,91.72
2018,4,26,8,30,11.0,176.0,3.0,11.6,183.0,138.42,116.22
2018,4,26,8,45,17.0,212.5,3.05,11.8,223.5,164.08,137.83
2018,4,26,9,0,23.0,249.0,3.1,12.0,264.0,188.98,158.54
2018,4,26,9,15,25.0,265.5,3.15,12.2,283.0,202.67,161.67
2018,4,26,9,30,27.0,282.0,3.2,12.4,302.0,204.55,162.11
2018,4,26,9,45,54.0,309.0,3.25,12.6,351.5,231.49,182.03
2018,4,26,10,0,81.0,336.0,3.3,12.8,401.0,262.27,205.22
2018,4,26,10,15,206.5,330.5,3.45,12.95,504.0,284.44,219.0
2018,4,26,10,30,332.0,325.0,3.6,13.1,607.0,342.76,263.43
2018,4,26,10,45,544.0,262.0,3.7,13.25,737.0,400.9,308.11
2018,4,26,11,0,756.0,199.0,3.8,13.4,867.0,488.97,378.07
2018,4,26,11,15,836.0,161.0,3.9,13.45,910.5,549.31,428.42
2018,4,26,11,30,916.0,123.0,4.0,13.5,954.0,611.86,480.25
2018,4,26,11,45,917.5,123.5,4.1,13.6,960.0,661.32,520.89
2018,4,26,12,0,919.0,124.0,4.2,13.7,966.0,709.16,559.49
2018,4,26,12,15,919.5,123.0,4.3,13.7,964.0,753.28,594.92
2018,4,26,12,30,920.0,122.0,4.4,13.7,962.0,795.23,627.99
2018,4,26,12,45,919.0,121.5,4.5,13.75,953.0,834.05,656.74
2018,4,26,13,0,918.0,121.0,4.6,13.8,944.0,870.22,683.56
2018,4,26,13,15,914.0,120.5,4.7,13.8,926.5,901.01,706.68
2018,4,26,13,30,910.0,120.0,4.8,13.8,909.0,928.64,727.65
2018,4,26,13,45,905.0,118.5,4.85,13.75,884.5,951.11,744.83
2018,4,26,14,0,900.0,117.0,4.9,13.7,860.0,970.12,759.72
2018,4,26,14,15,892.0,115.5,4.95,13.65,828.0,982.79,770.28
2018,4,26,14,30,884.0,114.0,5.0,13.6,796.0,991.83,778.48
2018,4,26,14,45,873.5,112.0,5.0,13.55,758.5,994.27,781.78
2018,4,26,15,0,863.0,110.0,5.0,13.5,721.0,993.09,782.73
2018,4,26,15,15,848.5,107.0,5.0,13.5,677.0,995.32,786.19
2018,4,26,15,30,834.0,104.0,5.0,13.5,633.0,981.95,778.58
2018,4,26,15,45,814.5,101.0,5.0,13.35,585.0,960.15,765.5
2018,4,26,16,0,795.0,98.0,5.0,13.2,537.0,935.14,750.1
2018,4,26,16,15,768.5,95.0,5.0,13.1,486.0,900.25,727.14
2018,4,26,16,30,742.0,92.0,5.0,13.0,435.0,869.25,706.81
2018,4,26,16,45,706.0,86.5,4.95,12.85,381.5,817.91,670.44
2018,4,26,17,0,670.0,81.0,4.9,12.7,328.0,765.13,632.09
2018,4,26,17,15,616.5,75.0,4.9,12.55,274.5,694.84,578.92
2018,4,26,17,30,563.0,69.0,4.9,12.4,221.0,624.8,523.78
2018,4,26,17,45,452.0,62.0,4.9,12.2,167.0,505.49,426.14
2018,4,26,18,0,341.0,55.0,4.9,12.0,113.0,389.23,327.13
2018,4,26,18,15,210.5,39.5,4.8,11.85,71.5,258.52,210.58
2018,4,26,18,30,80.0,24.0,4.7,11.7,30.0,111.0,59.15
2018,4,26,18,45,44.0,13.0,4.65,11.6,16.0,41.63,0.0
2018,4,26,19,0,8.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.6,11.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.0,1.9,12.45,8.0,0.0,0.0
2018,4,27,5,30,74.0,14.0,1.8,12.7,16.0,11.95,0.0
2018,4,27,5,45,199.0,28.0,1.75,12.95,49.0,21.78,8.65
2018,4,27,6,0,324.0,42.0,1.7,13.2,82.0,34.61,24.2
2018,4,27,6,15,354.0,53.5,1.65,13.4,116.5,40.91,30.58
2018,4,27,6,30,384.0,65.0,1.6,13.6,151.0,49.0,38.17
2018,4,27,6,45,402.0,82.5,1.55,13.75,193.5,60.91,48.94
2018,4,27,7,0,420.0,100.0,1.5,13.9,236.0,72.3,59.05
2018,4,27,7,15,339.0,125.5,1.5,14.1,247.5,87.44,72.24
2018,4,27,7,30,258.0,151.0,1.5,14.3,259.0,105.87,88.08
2018,4,27,7,45,374.5,152.5,1.45,14.45,332.0,101.96,84.29
2018,4,27,8,0,491.0,154.0,1.4,14.6,405.0,102.66,84.56
2018,4,27,8,15,634.5,133.0,1.4,14.75,491.0,88.29,71.8
2018,4,27,8,30,778.0,112.0,1.4,14.9,577.0,82.36,66.42
2018,4,27,8,45,740.5,134.5,1.4,15.05,604.5,85.98,69.3
2018,4,27,9,0,703.0,157.0,1.4,15.2,632.0,96.21,77.83
2018,4,27,9,15,724.0,161.0,1.4,15.35,676.0,126.04,80.77
2018,4,27,9,30,745.0,165.0,1.4,15.5,720.0,177.38,108.57
2018,4,27,9,45,807.0,147.5,1.45,15.6,774.0,232.1,146.98
2018,4,27,10,0,869.0,130.0,1.5,15.7,828.0,291.84,194.51
2018,4,27,10,15,875.5,132.5,1.6,15.8,856.5,347.63,243.4
2018,4,27,10,30,882.0,135.0,1.7,15.9,885.0,403.6,292.69
2018,4,27,10,45,886.0,136.5,1.75,16.0,906.0,457.9,339.92
2018,4,27,11,0,890.0,138.0,1.8,16.1,927.0,511.68,385.6
2018,4,27,11,15,892.0,139.5,1.85,16.15,940.5,563.74,428.81
2018,4,27,11,30,894.0,141.0,1.9,16.2,954.0,614.72,470.0
2018,4,27,11,45,894.5,142.5,2.0,16.25,960.0,663.53,508.78
2018,4,27,12,0,895.0,144.0,2.1,16.3,966.0,710.74,545.51
2018,4,27,12,15,893.5,144.0,2.2,16.3,963.5,753.61,578.55
2018,4,27,12,30,892.0,144.0,2.3,16.3,961.0,794.28,609.49
2018,4,27,12,45,888.0,144.5,2.4,16.3,950.5,831.0,636.13
2018,4,27,13,0,884.0,145.0,2.5,16.3,940.0,865.0,660.47
2018,4,27,13,15,880.0,143.5,2.6,16.3,922.0,894.34,681.65
2018,4,27,13,30,876.0,142.0,2.7,16.3,904.0,920.57,700.8
2018,4,27,13,45,870.0,140.5,2.85,16.3,879.0,941.77,717.05
2018,4,27,14,0,864.0,139.0,3.0,16.3,854.0,971.71,739.45
2018,4,27,14,15,855.5,137.0,3.1,16.2,822.5,983.6,749.46
2018,4,27,14,30,847.0,135.0,3.2,16.1,791.0,991.83,757.32
2018,4,27,14,45,834.5,132.5,3.35,16.05,752.5,991.92,760.06
2018,4,27,15,0,822.0,130.0,3.5,16.0,714.0,988.3,760.45
2018,4,27,15,15,806.0,126.5,3.5,16.0,670.0,976.46,754.05
2018,4,27,15,30,790.0,123.0,3.5,16.0,626.0,961.08,745.38
2018,4,27,15,45,768.5,119.5,3.75,15.75,578.0,943.86,737.85
2018,4,27,16,0,747.0,116.0,4.0,15.5,530.0,917.05,723.27
2018,4,27,16,15,719.0,111.5,4.1,15.3,479.0,879.79,699.88
2018,4,27,16,30,691.0,107.0,4.2,15.1,428.0,840.15,674.31
2018,4,27,16,45,653.0,101.0,4.3,14.95,375.5,787.02,638.02
2018,4,27,17,0,615.0,95.0,4.4,14.8,323.0,732.52,599.64
2018,4,27,17,15,562.5,87.5,4.45,14.55,271.0,662.04,547.26
2018,4,27,17,30,510.0,80.0,4.5,14.3,219.0,591.6,492.65
2018,4,27,17,45,434.0,69.5,4.6,14.05,170.0,495.31,414.6
2018,4,27,18,0,358.0,59.0,4.7,13.8,121.0,409.28,341.34
2018,4,27,18,15,251.5,45.0,4.65,13.6,81.5,299.57,243.21
2018,4,27,18,30,145.0,31.0,4.6,13.4,42.0,189.39,112.01
2018,4,27,18,45,75.0,16.5,4.55,13.15,22.0,66.19,0.0
2018,4,27,19,0,5.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,3.7,12.9,10.0,8.54,0.0
2018,4,28,5,45,65.0,27.5,3.8,13.1,35.0,21.47,9.41
2018,4,28,6,0,120.0,45.0,3.9,13.3,60.0,34.59,24.24
2018,4,28,6,15,194.5,61.0,3.85,13.45,99.0,46.55,35.55
2018,4,28,6,30,269.0,77.0,3.8,13.6,138.0,56.79,45.08
2018,4,28,6,45,375.0,85.0,3.8,13.75,194.0,62.39,50.25
2018,4,28,7,0,481.0,93.0,3.8,13.9,250.0,68.03,55.26
2018,4,28,7,15,340.5,125.0,3.75,14.05,246.0,87.01,71.93
2018,4,28,7,30,200.0,157.0,3.7,14.2,242.0,108.77,90.77
2018,4,28,7,45,154.5,179.0,3.65,14.35,249.5,126.87,106.15
2018,4,28,8,0,109.0,201.0,3.6,14.5,257.0,139.3,116.44
2018,4,28,8,15,68.0,201.0,3.55,14.6,237.0,146.69,122.34
2018,4,28,8,30,27.0,201.0,3.5,14.7,217.0,146.89,122.06
2018,4,28,8,45,16.5,193.5,3.4,14.85,203.5,151.46,125.51
2018,4,28,9,0,6.0,186.0,3.3,15.0,190.0,146.77,121.1
2018,4,28,9,15,71.0,256.0,3.35,15.05,309.0,186.61,145.85
2018,4,28,9,30,136.0,326.0,3.4,15.1,428.0,230.67,176.75
2018,4,28,9,45,394.0,275.0,3.4,15.2,588.5,237.47,170.13
2018,4,28,10,0,652.0,224.0,3.4,15.3,749.0,291.94,204.77
2018,4,28,10,15,768.5,179.0,3.45,15.35,819.0,345.08,247.44
2018,4,28,10,30,885.0,134.0,3.5,15.4,889.0,406.27,298.39
2018,4,28,10,45,698.5,217.5,3.55,15.45,822.5,435.05,329.59
2018,4,28,11,0,512.0,301.0,3.6,15.5,756.0,456.62,351.73
2018,4,28,11,15,432.0,353.5,3.6,15.5,741.5,488.67,378.73
2018,4,28,11,30,352.0,406.0,3.6,15.5,727.0,516.66,401.03
2018,4,28,11,45,288.5,430.5,3.65,15.5,694.5,523.71,407.03
2018,4,28,12,0,225.0,455.0,3.7,15.5,662.0,524.61,407.79
2018,4,28,12,15,270.0,440.0,3.75,15.5,688.0,566.39,440.59
2018,4,28,12,30,315.0,425.0,3.8,15.5,714.0,609.73,474.31
2018,4,28,12,45,356.5,406.0,3.9,15.5,730.0,648.72,504.87
2018,4,28,13,0,398.0,387.0,4.0,15.5,746.0,688.62,536.09
2018,4,28,13,15,350.5,396.0,4.05,15.45,707.5,679.05,528.89
2018,4,28,13,30,303.0,405.0,4.1,15.4,669.0,665.64,518.96
2018,4,28,13,45,260.0,402.0,4.2,15.35,624.0,641.15,501.16
2018,4,28,14,0,217.0,399.0,4.3,15.3,579.0,596.22,468.32
2018,4,28,14,15,256.0,373.5,4.4,15.25,578.0,637.68,501.95
2018,4,28,14,30,295.0,348.0,4.5,15.2,577.0,661.15,522.15
2018,4,28,14,45,295.5,326.0,4.6,15.15,546.0,649.28,515.17
2018,4,28,15,0,296.0,304.0,4.7,15.1,515.0,635.28,506.77
2018,4,28,15,15,282.5,288.5,4.7,15.1,480.0,612.65,490.86
2018,4,28,15,30,269.0,273.0,4.7,15.1,445.0,588.31,473.6
2018,4,28,15,45,367.0,228.5,4.85,14.9,444.0,638.84,518.23
2018,4,28,16,0,465.0,184.0,5.0,14.7,443.0,708.94,576.97
2018,4,28,16,15,592.5,140.5,5.05,14.6,438.0,790.74,642.58
2018,4,28,16,30,720.0,97.0,5.1,14.5,433.0,855.91,693.86
2018,4,28,16,45,695.0,90.0,5.15,14.35,383.0,813.32,664.15
2018,4,28,17,0,670.0,83.0,5.2,14.2,333.0,768.89,632.78
2018,4,28,17,15,526.5,85.5,5.2,14.0,263.0,627.56,523.95
2018,4,28,17,30,383.0,88.0,5.2,13.8,193.0,485.68,410.37
2018,4,28,17,45,273.0,74.5,5.2,13.6,141.5,366.4,309.8
2018,4,28,18,0,163.0,61.0,5.2,13.4,90.0,235.21,196.55
2018,4,28,18,15,115.5,44.0,5.15,13.25,61.0,173.92,140.46
2018,4,28,18,30,68.0,27.0,5.1,13.1,32.0,109.73,66.86
2018,4,28,18,45,39.0,14.5,5.0,12.95,17.0,39.5,0.0
2018,4,28,19,0,10.0,2.0,4.9,12.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.9,12.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,15,27.0,7.5,5.1,12.45,8.5,0.0,0.0
2018,4,29,5,30,54.0,15.0,5.2,12.6,17.0,12.8,0.0
2018,4,29,5,45,66.5,20.5,5.3,12.75,26.5,16.39,6.42
2018,4,29,6,0,79.0,26.0,5.4,12.9,36.0,20.75,12.37
2018,4,29,6,15,106.0,36.5,5.45,12.95,57.0,28.76,19.91
2018,4,29,6,30,133.0,47.0,5.5,13.0,78.0,36.6,27.18
2018,4,29,6,45,77.0,64.5,5.55,13.1,83.5,51.15,40.34
2018,4,29,7,0,21.0,82.0,5.6,13.2,89.0,65.5,53.16
2018,4,29,7,15,88.0,89.0,5.6,13.3,125.5,68.91,56.07
2018,4,29,7,30,155.0,96.0,5.6,13.4,162.0,69.57,56.47
2018,4,29,7,45,90.0,87.0,5.6,13.45,126.5,67.58,54.5
2018,4,29,8,0,25.0,78.0,5.6,13.5,91.0,63.66,50.84
2018,4,29,8,15,17.0,128.5,5.6,13.6,137.5,99.88,82.38
2018,4,29,8,30,9.0,179.0,5.6,13.7,184.0,140.63,117.4
2018,4,29,8,45,11.0,201.5,5.6,13.85,208.5,156.85,130.89
2018,4,29,9,0,13.0,224.0,5.6,14.0,233.0,172.81,144.08
2018,4,29,9,15,14.5,239.0,5.65,14.1,249.5,185.36,147.24
2018,4,29,9,30,16.0,254.0,5.7,14.2,266.0,198.86,157.52
2018,4,29,9,45,14.0,238.5,5.7,14.3,249.5,190.55,150.5
2018,4,29,10,0,12.0,223.0,5.7,14.4,233.0,181.04,142.66
2018,4,29,10,15,11.5,226.0,5.7,14.5,235.5,184.97,145.7
2018,4,29,10,30,11.0,229.0,5.7,14.6,238.0,188.8,148.65
2018,4,29,10,45,51.0,323.0,5.75,14.65,368.0,270.02,212.9
2018,4,29,11,0,91.0,417.0,5.8,14.7,498.0,362.3,285.24
2018,4,29,11,15,166.5,426.0,5.8,14.7,577.0,414.16,325.99
2018,4,29,11,30,242.0,435.0,5.8,14.7,656.0,476.76,375.51
2018,4,29,11,45,423.0,363.5,5.85,14.7,753.0,555.34,439.01
2018,4,29,12,0,604.0,292.0,5.9,14.7,850.0,647.14,512.9
2018,4,29,12,15,750.0,213.5,5.85,14.7,904.5,722.86,573.96
2018,4,29,12,30,896.0,135.0,5.8,14.7,959.0,793.07,630.94
2018,4,29,12,45,898.5,131.5,5.8,14.75,950.0,831.28,659.06
2018,4,29,13,0,901.0,128.0,5.8,14.8,941.0,866.99,685.39
2018,4,29,13,15,897.0,127.0,5.8,14.8,923.5,896.72,707.44
2018,4,29,13,30,893.0,126.0,5.8,14.8,906.0,923.32,727.28
2018,4,29,13,45,886.5,125.0,5.8,14.8,881.0,944.41,743.2
2018,4,29,14,0,880.0,124.0,5.8,14.8,856.0,962.07,756.79
2018,4,29,14,15,872.0,121.5,5.85,14.75,823.5,973.29,766.35
2018,4,29,14,30,864.0,119.0,5.9,14.7,791.0,980.91,773.53
2018,4,29,14,45,853.5,116.5,5.95,14.7,753.5,982.49,776.4
2018,4,29,15,0,843.0,114.0,6.0,14.7,716.0,992.82,785.84
2018,4,29,15,15,828.0,111.0,6.0,14.7,672.5,982.32,779.97
2018,4,29,15,30,813.0,108.0,6.0,14.7,629.0,968.3,771.79
2018,4,29,15,45,795.5,104.5,6.2,14.5,582.0,947.83,760.69
2018,4,29,16,0,778.0,101.0,6.4,14.3,535.0,924.18,747.1
2018,4,29,16,15,754.5,96.5,6.45,14.15,485.0,890.44,724.83
2018,4,29,16,30,731.0,92.0,6.5,14.0,435.0,860.44,705.11
2018,4,29,16,45,698.0,86.5,6.5,13.85,383.0,811.99,670.49
2018,4,29,17,0,665.0,81.0,6.5,13.7,331.0,762.04,633.89
2018,4,29,17,15,617.5,75.0,6.5,13.5,279.0,697.16,584.29
2018,4,29,17,30,570.0,69.0,6.5,13.3,227.0,632.3,532.78
2018,4,29,17,45,495.0,61.0,6.45,13.1,177.5,541.99,457.96
2018,4,29,18,0,420.0,53.0,6.4,12.9,128.0,454.32,382.16
2018,4,29,18,15,246.0,40.0,6.4,12.75,80.5,285.55,235.08
2018,4,29,18,30,72.0,27.0,6.4,12.6,33.0,112.75,72.44
2018,4,29,18,45,38.0,14.0,6.4,12.45,17.0,38.41,0.0
2018,4,29,19,0,4.0,1.0,6.4,12.3,1.0,0.0,0.0
2018,4,29,19,15,2.0,0.5,6.25,12.25,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.0,5.1,11.7,6.0,0.0,0.0
2018,4,30,5,30,6.0,12.0,5.1,11.8,12.0,10.24,0.0
2018,4,30,5,45,17.5,27.5,5.15,11.95,29.5,22.23,11.37
2018,4,30,6,0,29.0,43.0,5.2,12.1,47.0,34.33,24.3
2018,4,30,6,15,39.0,61.5,5.2,12.2,69.0,48.32,37.38
2018,4,30,6,30,49.0,80.0,5.2,12.3,91.0,62.12,50.11
2018,4,30,6,45,189.0,94.0,5.2,12.35,154.5,69.38,56.8
2018,4,30,7,0,329.0,108.0,5.2,12.4,218.0,76.65,63.29
2018,4,30,7,15,401.0,121.5,5.1,12.55,278.0,85.15,70.68
2018,4,30,7,30,473.0,135.0,5.0,12.7,338.0,93.4,77.73
2018,4,30,7,45,533.0,140.0,4.95,12.8,396.0,95.84,79.59
2018,4,30,8,0,593.0,145.0,4.9,12.9,454.0,98.31,81.45
2018,4,30,8,15,458.0,195.0,4.9,13.0,447.5,124.51,103.99
2018,4,30,8,30,323.0,245.0,4.9,13.1,441.0,157.26,131.9
2018,4,30,8,45,366.0,253.5,4.9,13.2,491.5,161.15,134.77
2018,4,30,9,0,409.0,262.0,4.9,13.3,542.0,152.95,127.33
2018,4,30,9,15,451.5,264.5,5.05,13.4,590.5,179.01,129.84
2018,4,30,9,30,494.0,267.0,5.2,13.5,639.0,218.14,152.96
2018,4,30,9,45,457.0,296.5,5.3,13.6,653.0,264.11,190.53
2018,4,30,10,0,420.0,326.0,5.4,13.7,667.0,306.77,227.9
2018,4,30,10,15,400.5,348.0,5.5,13.75,682.0,346.64,262.99
2018,4,30,10,30,381.0,370.0,5.6,13.8,697.0,392.97,302.86
2018,4,30,10,45,352.0,387.0,5.75,13.8,694.5,421.78,328.65
2018,4,30,11,0,323.0,404.0,5.9,13.8,692.0,447.92,351.6
2018,4,30,11,15,395.5,379.5,6.0,13.8,738.0,490.1,386.48
2018,4,30,11,30,468.0,355.0,6.1,13.8,784.0,544.24,430.81
2018,4,30,11,45,431.5,373.0,6.2,13.8,770.0,568.53,451.04
2018,4,30,12,0,395.0,391.0,6.3,13.8,756.0,589.35,468.06
2018,4,30,12,15,625.5,279.5,6.4,13.75,856.5,690.22,550.89
2018,4,30,12,30,856.0,168.0,6.5,13.7,957.0,799.95,640.0
2018,4,30,12,45,829.5,180.0,6.6,13.65,938.0,829.22,663.18
2018,4,30,13,0,803.0,192.0,6.7,13.6,919.0,854.44,683.16
2018,4,30,13,15,829.0,176.0,6.85,13.6,913.5,895.45,714.73
2018,4,30,13,30,855.0,160.0,7.0,13.6,908.0,934.31,744.68
2018,4,30,13,45,843.5,160.5,7.1,13.6,881.0,952.75,759.39
2018,4,30,14,0,832.0,161.0,7.2,13.6,854.0,967.53,771.65
2018,4,30,14,15,826.5,157.0,7.35,13.55,823.5,979.85,782.66
2018,4,30,14,30,821.0,153.0,7.5,13.5,793.0,988.59,791.22
2018,4,30,14,45,805.5,150.5,7.6,13.45,753.5,985.45,790.93
2018,4,30,15,0,790.0,148.0,7.7,13.4,714.0,978.59,788.07
2018,4,30,15,15,774.0,144.0,7.7,13.4,670.5,974.13,786.59
2018,4,30,15,30,758.0,140.0,7.7,13.4,627.0,958.57,776.91
2018,4,30,15,45,734.5,136.5,7.85,13.15,579.5,932.85,760.97
2018,4,30,16,0,711.0,133.0,8.0,12.9,532.0,904.14,742.62
2018,4,30,16,15,678.0,129.0,8.0,12.75,480.5,862.71,713.41
2018,4,30,16,30,645.0,125.0,8.0,12.6,429.0,818.96,681.99
2018,4,30,16,45,602.5,118.5,8.05,12.5,376.5,761.25,638.91
2018,4,30,17,0,560.0,112.0,8.1,12.4,324.0,702.2,593.72
2018,4,30,17,15,506.0,102.5,8.05,12.25,272.0,623.75,531.25
2018,4,30,17,30,452.0,93.0,8.0,12.1,220.0,553.56,473.64
2018,4,30,17,45,377.0,81.5,8.0,11.95,172.0,464.64,398.02
2018,4,30,18,0,302.0,70.0,8.0,11.8,124.0,379.81,322.46
2018,4,30,18,15,207.0,53.0,7.9,11.7,84.5,276.71,228.73
2018,4,30,18,30,112.0,36.0,7.8,11.6,45.0,165.66,113.47
2018,4,30,18,45,58.0,19.5,7.75,11.5,24.0,57.09,0.0
2018,4,30,19,0,4.0,3.0,7.7,11.4,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,7.55,11.35,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,1,5,15,1.0,5.5,4.65,10.95,5.5,4.69,0.0
2018,5,1,5,30,2.0,11.0,4.7,11.1,11.0,9.39,0.0
2018,5,1,5,45,7.5,26.5,4.75,11.2,27.5,21.6,11.38
2018,5,1,6,0,13.0,42.0,4.8,11.3,44.0,33.69,23.9
2018,5,1,6,15,28.5,59.0,4.75,11.35,65.0,46.71,36.13
2018,5,1,6,30,44.0,76.0,4.7,11.4,86.0,59.6,48.06
2018,5,1,6,45,26.0,71.5,4.65,11.5,78.0,57.52,46.34
2018,5,1,7,0,8.0,67.0,4.6,11.6,70.0,55.6,44.6
2018,5,1,7,15,13.0,83.5,4.55,11.75,89.0,68.68,56.19
2018,5,1,7,30,18.0,100.0,4.5,11.9,108.0,79.29,65.42
2018,5,1,7,45,75.5,160.5,4.45,12.05,199.5,120.51,101.52
2018,5,1,8,0,133.0,221.0,4.4,12.2,291.0,150.66,127.37
2018,5,1,8,15,99.0,234.5,4.4,12.45,289.5,166.31,140.31
2018,5,1,8,30,65.0,248.0,4.4,12.7,288.0,174.49,146.74
2018,5,1,8,45,134.0,280.5,4.4,12.9,370.0,182.75,153.26
2018,5,1,9,0,203.0,313.0,4.4,13.1,452.0,199.97,167.34
2018,5,1,9,15,321.0,298.5,4.45,13.3,533.5,202.09,151.77
2018,5,1,9,30,439.0,284.0,4.5,13.5,615.0,222.6,158.5
2018,5,1,9,45,642.0,211.5,4.55,13.7,720.5,244.42,166.45
2018,5,1,10,0,845.0,139.0,4.6,13.9,826.0,294.52,201.91
2018,5,1,10,15,858.5,138.5,4.65,14.05,857.0,349.98,251.67
2018,5,1,10,30,872.0,138.0,4.7,14.2,888.0,410.69,305.72
2018,5,1,10,45,877.5,139.0,4.75,14.35,909.5,464.42,353.82
2018,5,1,11,0,883.0,140.0,4.8,14.5,931.0,517.8,400.61
2018,5,1,11,15,885.5,141.5,4.85,14.6,944.5,569.44,444.97
2018,5,1,11,30,888.0,143.0,4.9,14.7,958.0,620.06,487.42
2018,5,1,11,45,888.5,144.0,4.95,14.75,963.5,667.9,526.84
2018,5,1,12,0,889.0,145.0,5.0,14.8,969.0,714.16,564.2
2018,5,1,12,15,891.5,142.5,5.1,14.85,967.5,757.35,598.86
2018,5,1,12,30,894.0,140.0,5.2,14.9,966.0,798.55,631.53
2018,5,1,12,45,895.0,137.5,5.3,14.95,957.0,836.38,659.7
2018,5,1,13,0,896.0,135.0,5.4,15.0,948.0,871.67,686.01
2018,5,1,13,15,892.5,134.0,5.55,15.0,930.5,901.72,708.99
2018,5,1,13,30,889.0,133.0,5.7,15.0,913.0,928.7,729.86
2018,5,1,13,45,884.0,131.5,5.8,15.0,888.5,950.63,746.94
2018,5,1,14,0,879.0,130.0,5.9,15.0,864.0,969.19,761.76
2018,5,1,14,15,861.0,132.5,6.0,14.95,829.0,988.28,777.3
2018,5,1,14,30,843.0,135.0,6.1,14.9,794.0,991.88,781.85
2018,5,1,14,45,751.0,162.5,6.2,14.8,728.5,953.25,756.05
2018,5,1,15,0,659.0,190.0,6.3,14.7,663.0,903.23,721.77
2018,5,1,15,15,620.0,188.0,6.3,14.7,611.5,869.8,698.77
2018,5,1,15,30,581.0,186.0,6.3,14.7,560.0,833.12,673.12
2018,5,1,15,45,526.0,186.5,6.45,14.35,506.0,772.54,630.07
2018,5,1,16,0,471.0,187.0,6.6,14.0,452.0,719.43,591.36
2018,5,1,16,15,478.0,166.0,6.6,13.8,413.5,700.59,579.89
2018,5,1,16,30,485.0,145.0,6.6,13.6,375.0,678.84,565.6
2018,5,1,16,45,495.5,126.5,6.65,13.35,337.5,660.7,553.66
2018,5,1,17,0,506.0,108.0,6.7,13.1,300.0,639.6,538.91
2018,5,1,17,15,504.0,94.5,6.65,12.9,261.5,618.82,523.41
2018,5,1,17,30,502.0,81.0,6.6,12.7,223.0,587.62,498.31
2018,5,1,17,45,412.5,70.5,6.6,12.45,171.0,478.77,407.7
2018,5,1,18,0,323.0,60.0,6.6,12.2,119.0,381.85,323.73
2018,5,1,18,15,231.5,45.5,6.5,12.05,81.0,283.21,234.53
2018,5,1,18,30,140.0,31.0,6.4,11.9,43.0,190.42,134.95
2018,5,1,18,45,74.5,17.5,6.35,11.75,23.5,66.95,0.0
2018,5,1,19,0,9.0,4.0,6.3,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,6.2,11.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.25,11.0,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.3,11.1,4.0,3.28,0.0
2018,5,2,5,45,0.0,9.5,2.3,11.15,9.5,7.8,0.64
2018,5,2,6,0,0.0,15.0,2.3,11.2,15.0,12.33,5.23
2018,5,2,6,15,0.0,25.0,2.35,11.35,25.0,20.6,12.86
2018,5,2,6,30,0.0,35.0,2.4,11.5,35.0,28.89,20.49
2018,5,2,6,45,0.0,61.5,2.45,11.6,61.5,50.84,40.36
2018,5,2,7,0,0.0,88.0,2.5,11.7,88.0,71.19,58.56
2018,5,2,7,15,13.0,119.0,2.45,11.95,124.5,94.3,78.91
2018,5,2,7,30,26.0,150.0,2.4,12.2,161.0,112.24,94.36
2018,5,2,7,45,56.0,185.5,2.4,12.45,213.5,135.17,113.93
2018,5,2,8,0,86.0,221.0,2.4,12.7,266.0,157.16,132.39
2018,5,2,8,15,60.5,228.0,2.4,12.95,261.0,162.22,136.12
2018,5,2,8,30,35.0,235.0,2.4,13.2,256.0,166.9,139.55
2018,5,2,8,45,40.5,260.0,2.35,13.45,286.5,181.75,151.58
2018,5,2,9,0,46.0,285.0,2.3,13.7,317.0,196.11,163.06
2018,5,2,9,15,91.0,313.0,2.3,13.95,380.5,221.62,173.02
2018,5,2,9,30,136.0,341.0,2.3,14.2,444.0,241.34,184.95
2018,5,2,9,45,471.0,246.0,2.3,14.45,626.0,239.27,168.34
2018,5,2,10,0,806.0,151.0,2.3,14.7,808.0,295.22,202.17
2018,5,2,10,15,732.0,194.5,2.3,14.9,806.5,346.3,249.71
2018,5,2,10,30,658.0,238.0,2.3,15.1,805.0,396.19,294.88
2018,5,2,10,45,562.5,293.5,2.3,15.25,786.5,441.41,334.69
2018,5,2,11,0,467.0,349.0,2.3,15.4,768.0,473.54,362.4
2018,5,2,11,15,353.5,389.0,2.35,15.55,709.0,481.04,370.19
2018,5,2,11,30,240.0,429.0,2.4,15.7,650.0,472.97,364.92
2018,5,2,11,45,216.0,447.0,2.4,15.8,646.5,495.39,382.04
2018,5,2,12,0,192.0,465.0,2.4,15.9,643.0,512.56,394.72
2018,5,2,12,15,192.0,463.5,2.5,15.9,641.5,529.33,407.89
2018,5,2,12,30,192.0,462.0,2.6,15.9,640.0,545.5,420.56
2018,5,2,12,45,189.5,457.5,2.65,15.95,631.5,556.43,429.1
2018,5,2,13,0,187.0,453.0,2.7,16.0,623.0,566.31,436.88
2018,5,2,13,15,181.5,443.5,2.75,15.95,606.0,567.93,438.78
2018,5,2,13,30,176.0,434.0,2.8,15.9,589.0,568.07,439.67
2018,5,2,13,45,143.5,416.5,2.85,15.85,540.5,534.21,414.81
2018,5,2,14,0,111.0,399.0,2.9,15.8,492.0,497.35,387.56
2018,5,2,14,15,100.5,380.5,2.95,15.7,462.5,459.3,360.01
2018,5,2,14,30,90.0,362.0,3.0,15.6,433.0,437.38,344.25
2018,5,2,14,45,89.0,344.0,3.0,15.5,411.0,424.31,335.32
2018,5,2,15,0,88.0,326.0,3.0,15.4,389.0,410.51,325.77
2018,5,2,15,15,80.0,302.0,3.0,15.4,357.0,382.16,304.61
2018,5,2,15,30,72.0,278.0,3.0,15.4,325.0,352.88,282.57
2018,5,2,15,45,92.5,260.5,3.0,15.15,316.0,359.13,289.64
2018,5,2,16,0,113.0,243.0,3.0,14.9,307.0,386.11,312.76
2018,5,2,16,15,146.5,220.5,3.0,14.7,295.5,396.95,323.91
2018,5,2,16,30,180.0,198.0,3.0,14.5,284.0,405.91,333.67
2018,5,2,16,45,213.5,172.0,2.95,14.3,262.0,407.85,337.84
2018,5,2,17,0,247.0,146.0,2.9,14.1,240.0,426.85,355.11
2018,5,2,17,15,361.5,111.5,2.9,13.85,226.5,504.81,420.99
2018,5,2,17,30,476.0,77.0,2.9,13.6,213.0,560.54,465.93
2018,5,2,17,45,465.5,65.5,2.85,13.3,175.5,523.4,435.05
2018,5,2,18,0,455.0,54.0,2.8,13.0,138.0,485.24,401.39
2018,5,2,18,15,349.5,43.5,2.65,12.8,96.0,373.14,304.93
2018,5,2,18,30,244.0,33.0,2.5,12.6,54.0,272.58,197.45
2018,5,2,18,45,134.5,19.0,2.35,12.35,29.5,110.23,0.0
2018,5,2,19,0,25.0,5.0,2.2,12.1,5.0,0.0,0.0
2018,5,2,19,15,12.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.0,2.95,11.4,2.5,1.71,0.0
2018,5,3,5,30,16.0,4.0,2.9,11.4,5.0,3.35,0.0
