Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.13,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.1,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,7.39,0.74
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,10.68,3.84
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,16.87,9.5
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,23.08,15.16
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,44.27,34.2
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,64.97,52.58
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,84.11,69.32
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,102.86,85.46
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,110.44,91.69
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,117.94,97.8
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,137.65,114.34
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,156.99,130.34
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,168.65,139.7
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,180.92,142.82
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,197.62,154.89
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,228.61,178.28
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,251.28,195.4
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,275.45,213.87
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,287.34,223.26
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,298.73,232.21
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,331.91,257.64
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,367.61,284.86
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,353.76,274.44
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,336.96,261.73
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,323.14,251.2
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,307.47,239.13
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,336.23,261.45
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,366.43,284.62
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,387.8,301.08
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,410.09,318.26
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,438.89,340.68
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,468.97,364.01
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,459.64,357.37
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,449.33,350.21
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,476.24,372.41
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,484.98,381.04
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,469.02,369.88
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,451.85,357.88
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,468.59,373.21
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,506.01,403.84
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,503.45,403.78
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,499.35,402.83
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,503.68,408.53
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,506.07,412.73
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,604.66,493.36
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,681.8,554.03
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,646.19,527.86
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,608.99,500.32
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,452.5,377.22
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,293.34,245.62
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,278.31,230.2
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,244.51,195.39
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,154.96,75.21
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,39.42,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.13,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,8.21,1.69
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,12.33,5.49
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,16.47,9.28
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,30.96,22.4
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,45.52,35.41
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,54.7,43.45
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,63.9,51.41
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,74.57,60.56
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,84.82,69.24
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,93.84,76.77
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,102.78,84.18
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,112.38,92.12
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,122.03,95.64
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,132.9,104.12
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,144.08,112.8
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,163.68,128.17
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,183.78,143.88
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,222.27,173.99
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,252.66,197.48
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,298.27,232.65
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,347.05,270.01
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,406.5,315.65
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,477.22,369.87
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,584.56,454.22
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,707.63,549.52
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,750.46,582.49
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,800.85,620.1
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,818.23,632.77
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,828.12,639.27
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,867.05,669.09
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,897.13,691.18
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,938.03,720.95
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,964.01,740.31
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,975.35,749.92
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,983.24,757.42
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,984.66,760.63
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,995.41,770.57
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,985.99,765.6
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,973.18,758.55
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,952.39,747.38
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,928.53,734.11
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,896.71,713.95
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,868.76,696.44
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,823.65,665.98
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,776.98,633.7
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,716.26,589.65
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,655.32,543.85
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,577.15,482.15
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,500.71,419.14
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,393.63,328.19
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,293.94,237.82
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,166.2,89.99
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,16.37,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,2.56,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.28,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,5.33,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,7.39,0.93
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,12.33,5.46
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,17.29,9.99
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,44.7,34.65
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,71.01,57.99
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,98.16,81.67
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,124.33,104.09
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,133.69,111.68
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,142.93,119.14
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,149.38,124.18
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,155.7,129.1
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,179.78,148.94
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,190.06,149.62
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,220.4,171.93
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,253.62,196.51
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,277.66,214.56
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,303.46,234.3
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,341.32,260.84
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,393.02,299.57
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,443.9,338.01
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,530.41,405.82
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,570.27,439.46
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,604.66,467.78
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,663.95,514.92
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,723.65,561.91
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,766.38,595.02
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,807.16,625.31
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,843.72,651.94
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,877.72,676.8
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,907.26,698.56
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,933.78,718.32
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,955.77,734.75
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,974.46,749.05
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,986.32,759.0
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,994.65,767.14
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,997.5,771.2
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,996.86,773.03
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,988.22,768.69
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,988.42,770.78
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,970.54,761.78
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,949.52,750.61
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,919.67,731.49
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,887.14,710.3
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,845.1,682.24
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,801.18,652.14
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,748.24,614.1
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,689.26,569.99
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,616.41,512.79
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,545.06,454.17
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,446.66,370.62
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,353.55,286.5
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,223.0,131.39
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,65.95,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.27,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,14.94,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,24.94,13.25
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,32.63,22.72
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,40.22,30.06
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,49.15,38.37
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,57.59,46.06
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,59.26,47.52
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,61.14,49.07
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,61.08,48.84
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,66.78,53.67
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,68.01,54.52
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,69.19,55.33
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,70.21,55.98
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,71.15,56.57
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,82.42,66.11
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,105.11,65.82
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,159.76,91.44
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,215.2,130.78
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,271.01,177.25
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,326.8,226.48
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,381.32,275.27
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,436.05,323.87
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,489.92,370.94
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,543.41,416.56
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,594.46,459.03
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,644.54,499.63
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,687.04,533.48
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,726.07,563.9
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,774.31,601.18
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,821.57,635.99
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,857.65,661.94
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,891.01,686.02
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,920.55,707.46
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,947.01,726.85
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,968.87,743.29
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,987.37,757.57
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,999.03,766.99
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,1007.12,774.17
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,1009.64,777.77
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,1008.59,779.21
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,1000.06,774.99
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,1000.5,777.26
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,981.62,767.55
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,959.58,755.68
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,928.85,736.99
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,895.44,716.14
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,850.78,686.06
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,810.41,658.58
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,751.62,616.29
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,692.47,572.26
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,616.47,512.96
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,542.1,452.21
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,442.75,368.07
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,348.26,283.19
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,218.7,136.3
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,59.99,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.27,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,16.22,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,25.54,14.05
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,34.26,24.15
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,44.96,34.24
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,47.1,36.52
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,53.58,42.45
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,62.31,50.22
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,72.52,59.16
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,76.48,62.45
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,80.35,65.6
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,88.29,72.3
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,96.18,78.88
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,128.41,106.44
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,159.31,132.46
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,177.96,147.81
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,184.06,145.27
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,205.05,160.9
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,227.34,177.8
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,240.84,188.3
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,254.27,198.88
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,262.4,205.37
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,270.05,211.43
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,297.36,232.71
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,326.58,255.44
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,316.58,247.79
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,304.56,238.51
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,336.75,263.72
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,370.73,290.13
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,383.76,300.4
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,397.09,310.99
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,400.36,313.96
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,403.23,316.68
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,367.51,289.26
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,329.55,259.88
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,280.51,221.73
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,244.19,193.23
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,264.47,210.01
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,285.63,227.46
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,297.94,237.85
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,291.97,233.78
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,321.98,259.57
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,352.53,285.78
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,340.79,277.68
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,328.59,269.24
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,294.74,242.22
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,260.71,214.73
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,300.27,250.26
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,316.42,266.5
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,355.13,300.66
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,370.3,315.11
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,332.19,283.12
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,293.6,249.6
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,229.47,192.29
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,168.1,135.9
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,107.04,67.18
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,22.8,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,2.99,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,4.92,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,8.21,1.52
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,11.51,4.61
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,19.35,11.76
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,27.23,18.91
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,42.6,32.73
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,58.04,46.45
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,70.1,57.0
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,81.87,67.17
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,83.03,67.93
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,84.1,68.6
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,99.54,81.77
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,114.74,94.6
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,138.0,114.22
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,161.34,127.72
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,159.15,125.43
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,156.42,122.91
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,186.85,146.95
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,218.01,171.38
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,245.7,192.94
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,264.46,207.42
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,292.72,229.38
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,322.75,252.67
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,329.25,257.8
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,335.5,262.78
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,312.56,245.05
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,287.32,225.43
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,285.52,224.25
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,283.29,222.69
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,311.37,244.97
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,340.58,268.04
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,343.02,270.32
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,345.3,272.57
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,351.21,277.84
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,357.21,283.23
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,507.85,407.61
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,647.72,520.96
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,681.54,550.01
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,724.4,585.98
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,473.66,387.25
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,158.01,125.39
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,148.12,118.05
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,138.22,110.36
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,148.71,120.26
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,172.47,141.28
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,183.04,150.95
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,194.98,161.78
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,250.73,211.34
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,284.76,242.25
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,225.66,191.04
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,168.52,140.66
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,109.79,88.98
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,66.25,49.93
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,40.55,22.74
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,11.22,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.85,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,2.87,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,4.92,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,7.8,1.18
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,10.68,3.9
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,13.16,6.22
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,15.64,8.51
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,26.82,18.62
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,38.03,28.68
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,48.45,37.9
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,58.89,47.05
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,70.2,56.87
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,81.04,66.2
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,89.71,73.53
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,98.3,80.75
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,101.9,83.6
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,105.57,82.66
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,108.94,85.19
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,112.31,87.73
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,120.2,93.95
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,128.27,100.31
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,149.3,117.18
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,170.8,134.38
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,166.8,131.02
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,162.65,127.59
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,175.02,137.54
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,187.64,147.68
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,229.7,181.39
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,272.78,215.66
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,310.22,245.46
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,348.11,275.53
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,341.16,270.21
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,333.38,264.31
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,333.46,264.67
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,333.22,264.8
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,321.7,256.08
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,309.51,246.83
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,275.13,219.75
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,256.04,204.79
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,237.04,189.85
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,217.7,174.55
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,197.61,158.47
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,177.29,142.1
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,170.54,137.04
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,163.88,132.03
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,152.28,122.88
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,140.64,113.63
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,187.81,155.32
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,220.86,185.06
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,229.8,193.98
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,217.73,185.08
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,252.34,215.38
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,266.38,227.34
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,197.03,165.46
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,129.13,104.16
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,73.82,48.25
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,21.0,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.85,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,6.99,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,13.18,4.95
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,18.13,10.24
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,23.09,14.97
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,25.15,17.01
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,27.23,18.95
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,43.02,33.16
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,58.88,47.28
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,51.78,40.79
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,44.72,34.35
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,47.66,36.81
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,50.61,39.27
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,67.34,53.86
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,83.72,68.0
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,86.15,69.91
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,88.59,68.6
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,99.71,77.62
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,110.93,86.68
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,146.96,115.88
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,183.27,145.07
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,202.51,160.39
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,222.22,176.07
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,242.29,191.98
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,257.54,204.05
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,344.87,273.77
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,446.7,354.48
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,523.66,415.65
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,612.79,485.8
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,644.26,511.16
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,679.94,539.73
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,613.34,487.4
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,532.13,422.86
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,553.66,440.51
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,575.1,457.87
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,516.85,412.32
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,436.92,349.39
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,395.62,317.58
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,352.56,283.92
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,395.24,320.2
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,460.25,373.88
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,293.96,239.8
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,138.73,110.82
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,133.04,106.41
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,127.51,102.04
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,153.6,124.81
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,181.38,149.05
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,304.4,256.47
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,407.99,346.28
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,428.54,365.93
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,465.94,398.74
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,425.2,364.65
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,383.69,328.61
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,303.46,256.93
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,212.47,174.97
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,129.49,90.61
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,17.83,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,5.55,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,1.71,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,5.06,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,8.45,1.21
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,13.56,6.26
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,18.69,11.07
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,28.43,19.98
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,37.19,27.94
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,56.28,45.06
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,74.09,60.83
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,86.51,71.58
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,98.81,82.09
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,114.92,95.79
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,130.81,109.12
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,150.61,125.64
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,170.02,141.65
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,184.86,153.59
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,201.31,159.05
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,203.88,160.36
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,205.57,161.37
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,223.17,174.61
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,254.01,198.36
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,274.21,214.05
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,295.36,230.5
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,296.65,231.56
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,297.01,231.88
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,274.33,214.39
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,251.48,196.63
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,253.71,198.51
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,255.88,200.31
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,277.61,217.6
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,299.99,235.37
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,352.92,277.31
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,402.95,316.8
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,364.59,287.21
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,323.83,255.57
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,300.82,238.05
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,290.86,230.72
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,287.2,228.36
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,283.49,225.99
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,275.43,220.17
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,267.27,214.27
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,249.07,200.03
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,230.61,185.52
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,215.98,174.41
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,201.22,163.1
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,182.26,147.95
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,163.19,132.56
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,160.95,131.57
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,158.79,130.6
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,188.88,157.95
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,218.87,184.94
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,195.63,165.02
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,172.77,144.86
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,113.0,92.19
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,68.7,52.45
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,43.76,27.28
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,12.94,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.12,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,1.71,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,2.94,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,7.39,0.96
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,10.69,3.99
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,13.99,7.0
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,26.4,18.2
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,38.87,29.34
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,46.37,35.93
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,53.89,42.46
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,62.68,50.06
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,71.49,57.6
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,92.41,75.63
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,112.57,92.81
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,132.67,109.76
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,153.01,121.1
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,155.28,122.46
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,157.44,123.86
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,166.39,130.81
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,175.54,137.94
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,203.11,159.81
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,231.35,182.1
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,259.29,204.09
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,281.44,221.46
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,282.21,222.04
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,275.55,216.8
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,275.83,217.06
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,275.97,217.21
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,282.96,222.82
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,290.03,228.5
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,287.84,226.93
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,285.44,225.22
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,285.03,225.17
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,284.53,225.07
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,275.84,218.51
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,266.91,211.77
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,327.53,260.94
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,375.96,300.16
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,390.99,312.94
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,406.51,326.25
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,409.66,330.18
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,412.38,333.88
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,418.75,340.28
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,402.11,328.67
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,369.79,303.83
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,315.88,261.32
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,387.45,323.88
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,454.18,381.65
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,444.2,375.5
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,431.31,366.71
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,415.2,353.09
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,377.08,320.53
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,308.27,259.86
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,242.84,200.15
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,150.06,109.84
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,43.34,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,20.77,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
