Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,3.41,0.0
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,9.06,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,14.83,6.58
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,25.61,16.88
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,36.36,26.86
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,48.69,38.16
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,60.92,49.22
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,83.4,69.23
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,101.67,85.2
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,123.19,103.79
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,138.24,116.47
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,150.83,126.9
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,154.19,129.3
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,175.84,147.31
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,187.93,157.0
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,195.57,162.94
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,224.43,176.37
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,246.67,191.8
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,269.63,208.97
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,286.16,218.98
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,311.03,236.87
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,352.81,269.06
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,394.58,302.3
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,450.35,346.28
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,528.37,408.76
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,582.36,453.41
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,640.43,500.51
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,687.3,538.2
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,732.65,574.0
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,775.07,606.83
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,815.52,636.12
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,852.94,662.95
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,887.86,687.95
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,917.48,709.45
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,944.05,728.89
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,957.15,738.85
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,966.44,746.44
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,988.44,763.82
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,1006.99,778.85
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,900.04,705.3
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,783.39,622.31
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,834.79,663.04
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,881.66,698.59
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,922.77,731.63
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,965.79,766.34
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,936.09,747.56
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,903.73,727.08
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,861.71,699.01
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,817.8,668.92
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,767.58,632.97
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,711.65,591.34
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,638.74,534.79
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,567.26,476.79
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,473.71,397.52
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,384.52,318.31
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,261.43,197.18
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,125.25,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,44.47,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,3.41,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,9.06,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,14.83,6.68
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,25.19,16.58
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,35.57,26.23
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,40.13,30.55
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,44.69,34.74
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,58.23,46.83
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,71.19,58.24
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,88.77,73.53
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,106.06,88.32
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,111.47,92.63
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,116.79,96.85
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,138.69,115.24
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,160.07,132.93
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,176.77,146.52
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,206.21,162.08
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,232.57,181.06
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,261.31,202.24
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,290.04,223.57
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,309.72,238.3
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,303.65,234.93
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,279.82,217.51
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,286.43,223.1
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,291.8,227.39
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,315.34,245.71
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,340.66,265.38
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,450.3,350.22
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,573.37,443.16
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,562.59,435.12
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,547.23,424.04
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,544.63,422.9
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,539.96,420.06
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,557.71,434.44
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,575.22,448.57
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,561.61,439.08
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,546.12,428.29
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,526.86,414.55
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,506.01,399.54
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,492.62,390.4
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,478.13,380.39
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,597.13,477.78
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,715.63,572.0
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,705.9,565.53
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,694.2,558.47
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,552.92,450.04
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,416.55,341.86
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,460.93,380.74
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,479.08,398.23
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,534.4,444.88
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,561.08,467.77
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,477.91,401.38
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,397.81,334.87
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,341.33,285.67
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,287.69,236.42
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,197.3,148.24
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,78.58,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,26.84,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.85,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,4.56,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,8.21,1.17
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,8.96,2.23
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,10.37,3.62
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,14.86,7.74
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,18.95,11.45
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,45.53,35.32
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,71.23,58.08
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,58.06,46.17
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,43.89,33.44
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,43.92,33.32
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,43.95,33.19
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,55.65,43.3
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,67.39,53.34
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,89.29,72.05
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,110.3,85.74
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,142.43,111.44
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,174.71,136.94
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,197.65,154.79
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,221.25,173.11
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,229.67,179.56
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,238.23,186.19
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,256.89,200.67
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,276.07,215.49
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,264.51,206.48
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,252.13,196.89
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,245.34,191.63
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,238.12,186.02
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,234.16,183.0
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,229.96,179.8
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,232.33,181.79
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,234.65,183.75
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,229.13,179.54
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,223.4,175.2
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,220.17,172.87
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,216.83,170.47
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,229.47,180.86
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,242.59,191.62
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,206.11,162.79
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,169.29,133.46
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,169.27,133.84
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,169.41,134.32
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,151.8,120.33
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,134.07,106.15
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,147.36,118.26
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,173.42,140.87
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,279.55,231.32
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,366.56,304.56
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,380.37,316.82
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,371.23,310.9
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,356.62,299.91
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,359.2,301.47
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,320.45,267.55
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,281.49,231.42
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,210.2,159.73
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,122.18,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,41.59,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,3.41,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,12.81,0.0
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,22.02,12.71
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,32.46,22.87
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,44.24,33.81
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,58.32,46.69
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,72.93,59.86
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,87.32,72.64
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,103.9,87.15
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,110.24,92.43
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,110.38,92.2
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,132.5,111.17
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,164.74,138.66
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,163.54,137.13
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,172.89,144.71
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,184.74,154.38
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,212.79,167.97
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,214.85,168.8
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,213.13,167.87
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,201.74,158.95
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,195.92,154.56
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,215.7,170.18
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,235.98,186.12
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,235.12,185.28
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,234.01,184.29
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,231.22,181.99
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,228.16,179.49
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,247.85,195.11
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,268.07,211.09
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,306.96,241.81
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,346.44,272.81
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,387.66,305.32
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,431.07,339.39
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,461.98,364.17
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,494.24,390.07
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,644.92,511.67
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,789.96,626.42
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,909.51,720.07
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,1000.67,787.47
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,1015.46,800.09
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,1013.84,801.43
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,1005.07,796.78
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,992.92,789.83
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,895.34,720.7
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,777.91,634.85
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,685.83,564.45
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,571.23,474.23
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,507.96,424.71
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,445.08,374.34
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,524.86,443.46
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,574.69,486.44
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,542.87,460.57
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,510.03,432.57
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,414.73,350.77
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,325.46,270.56
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,226.15,174.71
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,102.91,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,35.59,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,6.83,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,16.59,0.0
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,26.07,16.2
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,29.12,19.98
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,31.23,22.25
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,41.34,31.47
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,52.04,41.09
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,72.01,58.76
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,91.5,75.72
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,114.51,95.46
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,138.98,116.12
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,155.99,130.06
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,163.94,136.18
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,175.89,145.71
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,187.35,154.75
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,193.45,159.31
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,211.64,161.28
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,241.67,180.77
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,273.71,204.1
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,296.37,221.06
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,336.29,252.27
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,370.48,278.84
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,409.52,309.69
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,443.2,337.41
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,474.6,362.55
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,498.78,381.78
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,522.09,399.99
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,551.82,422.97
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,581.87,445.95
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,600.72,460.13
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,618.04,473.07
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,640.36,490.21
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,661.88,506.72
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,678.61,520.1
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,694.07,532.66
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,778.13,597.86
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,855.38,657.4
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,938.11,718.11
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,997.01,759.68
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,998.86,761.92
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,997.23,762.4
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,989.73,758.86
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,991.32,761.82
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,973.6,752.02
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,952.79,740.24
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,923.81,721.95
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,892.19,701.7
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,851.39,674.97
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,808.67,646.38
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,759.79,612.12
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,704.71,572.16
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,633.93,518.84
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,564.36,464.19
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,473.86,390.35
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,387.32,316.33
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,274.99,212.04
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,155.11,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,55.58,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,7.68,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,17.55,0.0
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,29.74,19.32
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,36.48,26.4
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,44.73,34.18
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,48.94,38.16
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,51.64,40.6
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,54.2,42.78
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,56.74,44.86
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,63.7,50.73
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,65.47,51.99
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,66.72,52.79
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,67.91,53.53
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,68.61,53.88
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,79.66,63.07
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,80.25,63.3
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,115.72,66.84
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,168.51,94.78
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,222.4,133.9
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,276.33,178.27
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,330.69,224.96
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,384.31,271.56
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,438.04,317.67
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,490.45,361.91
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,542.35,404.64
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,592.83,445.28
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,642.27,484.14
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,688.73,519.9
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,733.67,553.83
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,776.65,586.29
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,817.62,615.28
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,853.89,640.6
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,887.55,664.16
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,917.11,685.54
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,943.64,705.0
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,964.67,720.76
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,982.37,734.45
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,994.77,744.5
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,1003.71,752.45
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,1006.17,756.37
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,1005.17,758.17
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,997.62,754.68
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,986.74,749.12
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,980.77,747.49
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,959.51,735.42
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,930.21,717.65
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,898.31,697.95
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,856.31,670.69
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,812.43,641.6
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,763.69,608.42
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,708.96,569.69
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,638.89,518.01
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,570.02,464.9
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,479.72,392.18
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,393.5,319.32
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,281.44,217.08
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,161.93,12.08
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,58.5,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,7.68,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,18.65,0.47
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,30.11,19.6
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,38.04,27.68
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,47.86,36.84
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,52.33,41.06
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,56.77,45.05
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,59.83,47.69
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,62.85,50.19
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,64.91,51.78
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,66.9,53.29
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,74.46,59.62
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,75.66,60.39
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,76.67,61.0
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,77.57,61.52
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,77.95,61.62
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,114.11,66.36
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,174.25,101.02
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,225.82,138.78
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,277.63,182.1
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,330.81,228.85
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,384.43,276.91
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,438.04,324.51
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,491.02,370.87
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,543.38,415.71
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,593.76,458.21
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,643.01,498.95
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,690.03,537.04
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,735.47,573.26
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,777.4,607.15
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,817.19,637.63
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,853.03,665.14
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,886.22,690.83
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,915.68,713.99
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,942.15,735.14
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,963.22,752.32
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,981.01,767.32
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,993.02,778.24
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,1001.61,786.89
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,1003.29,790.7
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,1014.73,801.85
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,1007.09,797.9
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,996.08,791.69
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,976.65,781.09
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,954.14,768.2
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,922.21,747.52
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,895.04,730.29
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,849.98,698.82
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,803.3,665.53
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,744.75,622.02
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,685.65,576.82
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,609.74,516.41
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,534.97,454.65
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,440.64,373.78
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,356.39,297.91
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,253.06,200.07
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,129.97,22.16
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,46.22,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.71,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,4.1,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,6.56,0.0
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,9.03,2.32
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,11.51,4.65
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,13.99,6.96
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,16.47,9.22
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,39.7,30.13
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,62.96,50.85
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,85.6,70.78
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,107.58,89.89
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,100.71,83.5
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,93.3,76.71
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,112.27,92.97
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,130.84,108.74
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,132.72,110.02
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,135.02,106.7
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,155.44,122.7
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,168.0,132.14
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,212.9,168.02
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,258.94,204.61
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,288.97,228.12
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,321.1,253.36
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,325.56,257.05
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,328.9,259.75
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,351.98,278.02
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,376.47,297.38
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,407.27,321.7
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,439.92,347.42
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,458.25,362.12
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,477.11,377.3
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,553.33,438.75
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,638.01,506.19
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,668.88,531.1
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,699.56,556.03
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,769.95,613.82
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,829.8,663.67
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,929.57,743.49
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,1013.87,806.94
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,1016.8,810.28
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,1016.23,811.54
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,1006.57,806.11
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,993.52,798.31
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,973.12,785.9
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,957.11,776.83
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,923.54,754.14
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,887.58,729.47
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,837.91,693.97
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,786.71,656.61
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,701.03,590.5
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,610.19,518.45
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,520.52,445.28
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,433.82,371.92
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,342.63,291.79
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,241.31,201.79
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,163.09,128.34
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,66.4,14.21
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,23.24,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,5.97,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,18.09,1.77
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,30.27,19.98
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,37.12,27.1
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,44.33,34.01
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,38.49,29.02
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,33.04,24.17
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,50.52,39.85
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,67.52,54.92
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,84.85,70.1
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,101.87,84.83
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,99.22,82.18
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,96.31,79.32
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,131.1,109.28
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,164.3,137.46
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,181.76,151.95
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,213.68,169.31
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,244.4,191.01
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,267.37,206.82
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,305.69,234.53
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,340.13,260.53
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,371.8,285.08
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,424.68,328.07
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,465.88,363.62
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,515.98,406.16
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,576.23,456.77
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,639.98,510.3
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,689.66,551.59
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,739.08,592.03
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,779.89,624.83
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,818.57,654.68
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,853.7,680.93
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,886.18,705.16
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,915.11,726.73
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,941.11,746.16
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,962.66,762.14
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,981.0,775.84
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,1006.62,795.2
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,1015.57,802.5
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,1018.48,805.81
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,1017.88,806.76
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,1009.35,802.24
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,997.43,795.41
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,977.45,783.21
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,954.34,768.75
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,929.99,753.1
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,896.2,730.24
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,851.59,699.1
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,805.28,666.09
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,747.52,623.3
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,689.17,578.85
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,613.52,518.83
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,539.03,457.57
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,442.62,375.53
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,356.97,298.96
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,252.61,201.73
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,130.45,42.6
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,46.84,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,9.39,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,20.18,3.27
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,31.59,21.17
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,40.09,29.75
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,48.41,37.67
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,54.44,43.32
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,58.22,46.76
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,61.21,49.37
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,64.16,51.83
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,66.54,53.72
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,68.82,55.49
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,76.21,61.7
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,77.03,62.13
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,77.35,62.12
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,77.62,62.08
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,77.44,61.66
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,125.66,75.34
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,176.0,102.37
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,228.2,140.88
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,280.61,184.79
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,334.34,231.92
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,388.47,280.07
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,442.65,327.63
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,495.66,373.42
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,548.15,417.63
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,598.84,459.32
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,648.45,499.11
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,696.18,536.54
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,742.41,572.03
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,785.13,604.62
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,825.77,633.64
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,862.44,659.79
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,896.48,684.1
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,926.37,705.69
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,953.2,725.32
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,974.54,741.66
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,992.51,755.86
2018,6,1,14,15,908.0,105.5,4.9,18.95,880.5,1005.09,767.24
2018,6,1,14,30,901.0,104.0,5.1,18.9,850.0,1014.17,776.37
2018,6,1,14,45,892.0,102.5,5.25,18.85,814.0,1017.76,781.46
2018,6,1,15,0,883.0,101.0,5.4,18.8,778.0,1017.87,784.29
2018,6,1,15,15,871.0,99.0,5.4,18.8,736.5,1010.93,781.07
2018,6,1,15,30,859.0,97.0,5.4,18.8,695.0,1000.64,775.68
2018,6,1,15,45,844.0,94.5,5.75,18.5,649.5,983.48,768.86
2018,6,1,16,0,829.0,92.0,6.1,18.2,604.0,975.14,768.17
2018,6,1,16,15,809.5,89.0,6.25,17.95,555.5,946.73,751.4
2018,6,1,16,30,790.0,86.0,6.4,17.7,507.0,915.65,732.48
2018,6,1,16,45,764.5,82.5,6.5,17.4,456.5,875.66,706.42
2018,6,1,17,0,739.0,79.0,6.6,17.1,406.0,833.7,678.29
2018,6,1,17,15,703.5,75.0,6.55,16.75,355.0,780.11,639.97
2018,6,1,17,30,668.0,71.0,6.5,16.4,304.0,731.93,604.77
2018,6,1,17,45,618.0,65.5,6.45,16.0,254.0,663.16,551.96
2018,6,1,18,0,568.0,60.0,6.4,15.6,204.0,595.41,497.79
2018,6,1,18,15,494.0,53.0,6.2,15.3,158.0,507.77,424.48
2018,6,1,18,30,420.0,46.0,6.0,15.0,112.0,423.69,351.13
2018,6,1,18,45,297.0,35.5,5.75,14.65,74.0,304.68,243.0
2018,6,1,19,0,174.0,25.0,5.5,14.3,36.0,184.05,72.56
2018,6,1,19,15,91.5,13.5,5.2,14.15,19.0,70.17,0.0
2018,6,1,19,30,9.0,2.0,4.9,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,4.65,13.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
