Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,1043.41,812.96
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,1035.43,809.11
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,1021.45,800.78
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,1004.25,790.27
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,979.33,774.76
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,962.96,765.47
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,926.51,741.22
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,887.82,715.07
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,837.77,680.28
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,786.47,643.63
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,720.83,594.48
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,662.47,549.18
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,579.73,482.24
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,499.81,414.66
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,391.64,320.63
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,290.58,214.78
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,156.46,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,29.06,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,7.68,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,15.9,2.09
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,24.38,15.01
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,36.57,26.51
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,48.41,37.43
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,64.86,52.28
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,81.35,66.92
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,97.34,80.85
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,113.01,94.24
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,124.71,103.94
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,139.8,116.4
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,134.35,111.16
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,126.69,104.12
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,98.73,79.84
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,79.67,63.26
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,75.8,59.71
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,117.82,69.2
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,170.34,96.21
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,224.18,135.05
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,278.5,179.85
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,333.44,227.39
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,388.16,275.38
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,442.97,322.93
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,496.48,368.52
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,549.47,412.53
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,600.88,454.34
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,651.31,494.33
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,699.32,531.83
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,745.86,567.46
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,789.29,600.57
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,830.73,630.33
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,868.36,657.2
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,903.41,682.3
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,934.81,705.07
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,963.21,725.88
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,986.62,743.53
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,1006.71,759.66
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,1020.5,771.48
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,1030.77,781.11
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,1035.54,787.0
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,1036.79,790.64
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,1031.44,788.52
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,1022.66,784.22
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,1007.68,777.43
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,1001.89,777.19
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,973.68,759.53
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,942.69,739.91
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,903.76,714.51
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,862.69,687.2
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,817.08,656.33
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,764.96,619.68
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,696.93,569.45
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,629.56,517.8
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,544.54,449.94
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,462.24,381.31
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,353.61,287.8
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,257.03,189.01
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,137.51,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,22.32,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,10.24,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,19.47,3.39
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,31.42,20.84
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,37.65,27.33
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,43.87,33.28
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,48.21,37.34
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,52.51,41.2
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,54.72,43.08
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,62.1,49.43
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,63.57,50.47
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,65.04,51.47
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,66.01,52.04
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,66.95,52.58
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,77.13,61.05
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,78.27,61.73
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,78.91,62.0
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,112.21,64.68
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,164.11,90.86
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,217.47,129.05
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,270.84,172.86
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,325.09,219.75
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,379.73,267.64
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,434.36,314.94
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,487.78,360.19
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,540.62,403.7
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,591.88,445.29
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,642.06,484.96
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,689.6,521.63
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,735.61,556.34
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,779.28,588.95
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,820.95,617.82
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,858.33,644.02
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,893.12,668.45
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,924.69,690.54
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,953.29,710.67
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,976.9,727.4
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,997.21,742.06
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,1012.76,753.62
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,1024.88,763.08
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,1029.93,767.5
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,1031.44,769.77
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,1027.5,768.68
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,1020.18,765.51
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,1005.83,757.54
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,988.31,747.55
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,963.78,732.69
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,947.94,723.82
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,910.86,700.03
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,871.63,674.59
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,821.7,641.58
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,770.55,606.87
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,712.76,566.22
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,650.2,520.31
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,567.15,456.9
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,487.05,392.67
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,380.99,304.49
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,281.98,205.4
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,157.79,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,35.12,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,8.54,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,17.9,2.22
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,27.85,17.78
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,34.5,24.54
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,40.99,30.71
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,38.32,28.55
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,42.19,32.05
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,57.9,45.93
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,72.73,58.83
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,99.95,82.38
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,126.19,104.71
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,131.75,109.02
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,137.17,113.2
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,145.28,119.63
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,153.29,125.95
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,163.27,133.88
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,174.29,136.18
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,193.7,150.88
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,213.8,166.1
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,235.21,182.38
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,244.56,189.23
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,268.76,207.74
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,294.31,227.22
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,325.22,250.63
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,358.42,275.72
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,403.9,310.07
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,449.18,344.15
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,483.44,369.92
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,520.06,397.36
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,562.68,429.84
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,609.75,465.36
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,619.22,471.53
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,618.09,470.28
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,589.98,449.5
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,558.03,425.81
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,605.07,463.35
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,639.42,491.37
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,837.04,638.49
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,993.37,745.04
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,995.92,746.63
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,1008.24,756.46
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,957.52,723.76
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,910.33,693.69
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,766.81,595.1
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,611.05,481.4
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,445.7,355.93
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,265.41,211.99
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,376.34,306.36
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,503.97,409.75
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,435.64,356.79
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,393.22,323.61
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,374.32,310.07
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,353.3,293.92
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,298.56,248.17
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,245.36,202.37
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,178.83,143.82
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,115.85,82.84
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,63.73,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,12.27,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,2.56,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,3.79,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,4.92,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,7.8,1.19
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,10.68,3.86
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,13.16,6.14
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,15.64,8.39
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,22.68,14.67
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,29.73,20.91
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,59.72,47.33
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,87.95,71.78
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,107.54,88.4
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,126.72,104.46
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,151.8,125.35
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,176.19,145.37
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,184.4,151.65
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,207.53,161.88
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,222.79,172.69
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,238.28,184.21
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,262.68,202.52
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,288.91,222.39
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,327.02,251.13
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,358.58,275.08
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,380.15,292.06
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,402.09,309.2
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,453.77,349.14
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,508.09,391.48
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,594.46,460.27
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,703.38,545.67
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,750.38,582.9
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,805.54,624.85
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,838.12,648.91
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,867.76,671.05
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,852.94,660.8
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,809.88,627.24
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,813.25,631.55
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,813.52,633.37
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,925.12,719.52
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,1008.98,780.26
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,1014.47,785.73
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,1016.49,789.39
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,1012.15,787.87
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,1004.48,784.18
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,990.8,777.76
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,973.99,769.13
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,962.94,764.42
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,937.14,748.86
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,900.71,725.13
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,862.11,699.39
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,812.97,665.0
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,762.58,628.71
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,705.48,585.96
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,643.24,537.33
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,562.28,471.09
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,484.06,404.24
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,379.72,312.81
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,282.42,211.71
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,158.21,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,35.17,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,10.24,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,19.49,1.79
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,31.55,20.86
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,38.63,28.22
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,45.62,34.9
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,56.16,44.53
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,70.13,57.02
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,91.01,75.4
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,111.71,93.31
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,128.06,107.16
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,138.13,115.39
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,152.12,126.88
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,165.66,137.86
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,175.66,145.78
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,173.15,143.11
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,179.61,148.05
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,201.03,151.18
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,235.12,172.87
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,268.74,198.18
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,289.05,210.36
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,331.08,241.79
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,368.97,269.36
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,438.72,324.59
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,491.86,371.33
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,544.57,416.76
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,595.87,459.89
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,646.23,501.24
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,694.49,540.17
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,741.36,577.26
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,785.6,611.72
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,827.95,642.69
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,866.92,671.11
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,903.43,697.76
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,925.07,713.58
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,942.71,726.76
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,958.0,738.76
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,957.2,739.55
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,991.64,765.26
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,1036.8,798.34
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,1043.1,804.81
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,1045.8,809.18
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,1042.05,808.14
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,1034.84,804.85
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,1021.04,798.39
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,1003.99,789.67
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,979.34,774.81
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,951.91,757.89
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,926.94,742.49
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,888.4,716.75
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,839.71,683.13
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,789.69,647.58
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,720.55,595.75
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,647.75,539.06
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,542.26,453.5
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,441.6,368.72
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,370.63,304.82
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,303.8,227.91
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,169.94,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,41.35,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,3.41,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,11.22,0.0
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,19.18,10.45
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,26.73,17.82
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,34.21,24.82
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,27.2,18.75
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,23.91,15.84
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,27.65,19.17
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,31.39,22.44
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,52.62,41.17
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,73.61,59.45
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,82.34,66.79
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,91.0,74.01
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,98.47,80.15
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,105.87,86.21
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,112.47,91.54
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,119.2,92.68
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,125.45,97.45
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,131.84,102.32
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,138.49,107.38
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,145.36,112.64
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,161.12,125.09
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,177.25,137.81
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,209.15,162.95
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,241.73,188.45
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,262.91,205.02
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,284.71,222.05
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,301.96,235.54
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,323.77,252.58
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,324.22,253.09
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,324.3,253.39
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,324.02,253.35
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,323.31,253.01
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,365.59,286.55
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,409.91,321.49
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,443.82,349.05
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,495.96,390.5
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,497.25,393.13
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,497.64,395.3
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,458.87,365.59
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,418.32,334.24
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,484.12,390.34
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,550.83,446.57
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,534.2,436.02
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,515.2,423.75
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,509.29,420.58
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,502.27,416.5
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,395.79,329.89
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,296.28,246.84
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,325.2,273.22
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,371.92,313.63
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,366.27,310.82
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,357.11,304.45
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,309.42,263.08
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,262.53,221.14
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,192.96,158.21
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,127.89,93.64
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,69.89,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,12.91,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,7.68,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,19.02,0.08
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,30.82,20.06
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,38.54,28.03
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,46.09,35.22
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,64.25,51.62
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,82.28,67.7
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,77.03,62.98
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,77.84,63.53
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,71.92,58.09
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,66.99,53.52
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,77.44,62.44
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,87.15,70.63
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,96.99,78.89
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,106.08,86.45
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,86.0,68.89
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,114.3,70.51
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,160.62,93.4
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,215.86,135.21
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,270.52,179.35
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,321.62,223.72
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,374.49,271.95
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,427.46,320.01
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,479.34,366.48
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,530.76,411.55
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,580.66,454.52
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,629.66,495.79
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,676.33,534.36
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,721.6,571.07
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,764.46,605.5
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,805.58,636.89
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,843.87,665.42
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,879.85,692.2
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,910.74,715.61
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,938.7,736.98
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,961.25,754.3
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,980.54,769.38
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,995.57,781.68
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,1007.23,791.72
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,1012.93,797.47
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,1015.2,800.93
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,1010.98,799.44
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,1003.41,795.69
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,988.03,787.34
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,981.64,785.76
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,955.5,769.16
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,926.64,750.49
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,888.26,724.27
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,847.81,696.1
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,802.55,663.77
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,751.15,625.77
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,686.72,576.25
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,622.82,525.35
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,540.81,457.07
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,461.53,388.43
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,357.02,295.79
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,262.97,198.19
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,144.85,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,27.82,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,7.68,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,17.83,0.0
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,28.04,17.76
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,34.39,24.49
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,40.68,30.53
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,54.11,42.72
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,64.39,51.92
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,85.57,70.56
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,102.8,85.4
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,87.63,71.78
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,75.47,60.88
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,73.64,59.02
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,65.61,51.78
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,75.78,60.33
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,76.95,61.07
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,77.93,61.66
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,105.48,62.7
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,157.47,87.65
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,210.59,125.18
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,264.46,169.49
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,318.84,216.87
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,372.7,264.61
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,426.7,312.12
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,479.42,357.84
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,531.67,402.1
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,582.1,443.85
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,631.53,483.78
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,678.42,521.1
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,723.87,556.58
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,767.07,589.97
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,808.34,620.08
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,845.83,646.91
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,880.83,671.99
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,912.28,695.12
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,940.82,716.71
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,964.4,734.67
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,984.72,750.55
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,1000.31,763.62
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,1012.48,774.53
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,1018.18,780.59
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,1020.4,784.43
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,1016.69,783.39
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,1009.62,780.19
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,995.04,773.86
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,977.31,765.31
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,952.6,750.57
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,936.63,742.14
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,899.46,718.15
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,860.16,692.26
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,810.55,657.63
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,759.76,621.21
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,700.14,577.02
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,635.58,527.14
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,553.98,461.07
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,475.13,394.41
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,369.94,303.18
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,271.61,203.11
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,152.31,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,32.16,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,7.68,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,17.01,0.0
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,26.43,16.3
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,31.65,22.0
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,36.91,27.06
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,40.78,30.69
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,48.55,37.63
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,51.29,39.98
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,54.01,42.23
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,56.18,43.92
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,58.29,45.53
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,59.87,46.65
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,70.39,55.45
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,71.78,56.37
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,73.07,57.2
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,74.45,58.12
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,101.71,59.22
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,154.25,83.6
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,208.14,120.97
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,262.34,164.85
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,317.23,211.91
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,372.12,259.78
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,427.01,307.19
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,480.72,352.78
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,533.87,396.72
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,583.76,437.13
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,631.71,474.94
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,650.39,489.66
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,659.3,496.15
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,652.54,489.99
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,628.03,470.43
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,713.82,535.72
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,802.34,601.48
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,845.63,632.39
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,887.3,661.92
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,921.53,685.61
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,961.63,713.26
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,983.55,728.49
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,1015.32,750.47
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,1021.23,755.5
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,1023.68,758.69
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,1019.55,757.46
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,1012.03,754.21
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,997.16,747.11
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,979.17,738.06
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,964.89,731.07
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,935.93,714.09
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,898.73,691.7
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,859.38,667.44
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,809.21,635.22
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,763.78,605.47
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,699.35,559.97
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,635.45,513.03
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,551.96,448.94
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,471.39,383.9
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,359.16,289.92
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,255.89,188.94
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,136.09,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,19.34,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,2.6,14.6,9.0,6.83,0.0
2018,7,1,5,15,163.5,20.5,2.6,14.8,35.0,16.01,0.0
2018,7,1,5,30,274.0,33.0,2.6,15.0,61.0,27.13,16.73
2018,7,1,5,45,363.0,43.5,2.55,15.25,101.5,35.2,25.0
2018,7,1,6,0,452.0,54.0,2.5,15.5,142.0,43.09,32.42
2018,7,1,6,15,514.0,61.0,2.4,15.65,189.0,47.77,36.84
2018,7,1,6,30,576.0,68.0,2.3,15.8,236.0,52.4,41.03
2018,7,1,6,45,620.0,74.0,2.2,16.0,286.0,56.01,44.18
2018,7,1,7,0,664.0,80.0,2.1,16.2,336.0,59.53,47.15
2018,7,1,7,15,696.0,84.0,2.05,16.4,386.0,61.4,48.6
2018,7,1,7,30,728.0,88.0,2.0,16.6,436.0,69.06,55.08
2018,7,1,7,45,752.5,91.5,1.9,16.8,485.5,70.51,56.09
2018,7,1,8,0,777.0,95.0,1.8,17.0,535.0,71.88,57.03
2018,7,1,8,15,631.5,154.5,1.75,17.25,532.0,98.7,79.77
2018,7,1,8,30,486.0,214.0,1.7,17.5,529.0,130.53,106.36
2018,7,1,8,45,466.5,236.5,1.65,17.7,556.0,139.65,113.55
2018,7,1,9,0,447.0,259.0,1.6,17.9,583.0,164.3,119.02
2018,7,1,9,15,350.5,310.5,1.6,18.05,573.0,225.31,161.74
2018,7,1,9,30,254.0,362.0,1.6,18.2,563.0,263.95,193.42
2018,7,1,9,45,362.5,339.0,1.6,18.4,639.5,295.18,213.09
2018,7,1,10,0,471.0,316.0,1.6,18.6,716.0,326.22,234.79
