Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,30,49.0,330.0,1.7,18.8,368.0,239.15,182.98
2018,7,11,9,45,54.5,351.0,1.7,19.05,395.0,260.55,198.69
2018,7,11,10,0,60.0,372.0,1.7,19.3,422.0,283.07,215.39
2018,7,11,10,15,68.0,390.5,1.75,19.5,449.5,305.96,232.46
2018,7,11,10,30,76.0,409.0,1.8,19.7,477.0,330.21,250.6
2018,7,11,10,45,158.0,395.5,1.85,19.9,540.5,356.88,269.83
2018,7,11,11,0,240.0,382.0,1.9,20.1,604.0,392.95,297.01
2018,7,11,11,15,221.0,405.0,1.95,20.25,612.0,419.64,317.58
2018,7,11,11,30,202.0,428.0,2.0,20.4,620.0,450.82,340.91
2018,7,11,11,45,157.5,450.5,2.1,20.5,601.0,457.68,346.0
2018,7,11,12,0,113.0,473.0,2.2,20.6,582.0,461.23,348.36
2018,7,11,12,15,108.5,471.5,2.25,20.6,576.0,469.29,354.6
2018,7,11,12,30,104.0,470.0,2.3,20.6,570.0,476.15,359.9
2018,7,11,12,45,119.5,471.0,2.4,20.65,585.0,506.79,382.91
2018,7,11,13,0,135.0,472.0,2.5,20.7,600.0,533.99,403.29
2018,7,11,13,15,155.5,464.5,2.6,20.65,610.0,558.44,422.12
2018,7,11,13,30,176.0,457.0,2.7,20.6,620.0,583.23,441.26
2018,7,11,13,45,285.5,397.5,2.8,20.55,654.5,654.61,496.49
2018,7,11,14,0,395.0,338.0,2.9,20.5,689.0,730.71,554.25
2018,7,11,14,15,652.5,219.0,2.95,20.35,777.0,883.78,668.51
2018,7,11,14,30,910.0,100.0,3.0,20.2,865.0,1010.12,754.27
2018,7,11,14,45,901.5,99.0,3.1,20.1,830.5,1016.5,759.68
2018,7,11,15,0,893.0,98.0,3.2,20.0,796.0,1019.39,764.05
2018,7,11,15,15,882.0,96.0,3.2,20.0,756.0,1015.16,762.72
2018,7,11,15,30,871.0,94.0,3.2,20.0,716.0,1007.5,759.3
2018,7,11,15,45,681.5,124.0,3.25,19.65,591.5,871.17,668.9
2018,7,11,16,0,492.0,154.0,3.3,19.3,467.0,716.02,561.88
2018,7,11,16,15,454.5,151.0,3.3,19.05,423.0,662.28,525.45
2018,7,11,16,30,417.0,148.0,3.3,18.8,379.0,619.78,495.53
2018,7,11,16,45,400.5,145.0,3.3,18.55,349.5,597.26,480.47
2018,7,11,17,0,384.0,142.0,3.3,18.3,320.0,573.78,464.31
2018,7,11,17,15,350.0,130.5,3.3,18.0,278.0,522.27,426.16
2018,7,11,17,30,316.0,119.0,3.3,17.7,236.0,470.93,387.26
2018,7,11,17,45,335.0,101.5,3.25,17.4,209.0,459.26,379.84
2018,7,11,18,0,354.0,84.0,3.2,17.1,182.0,444.85,369.16
2018,7,11,18,15,394.0,67.0,3.1,16.8,155.0,445.53,368.76
2018,7,11,18,30,434.0,50.0,3.0,16.5,128.0,447.83,367.02
2018,7,11,18,45,339.0,40.0,2.85,16.25,89.5,347.68,280.41
2018,7,11,19,0,244.0,30.0,2.7,16.0,51.0,253.71,179.4
2018,7,11,19,15,130.5,17.0,2.55,15.85,27.5,100.88,0.0
2018,7,11,19,30,17.0,4.0,2.4,15.7,4.0,3.41,0.0
2018,7,11,19,45,8.5,2.0,2.25,15.6,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.4,14.75,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.5,14.8,3.0,2.56,0.0
2018,7,12,5,15,15.5,10.5,1.6,15.05,11.5,8.96,0.0
2018,7,12,5,30,21.0,18.0,1.7,15.3,20.0,14.98,5.59
2018,7,12,5,45,48.0,32.5,1.85,15.55,40.0,26.39,17.08
2018,7,12,6,0,75.0,47.0,2.0,15.8,60.0,37.59,27.41
2018,7,12,6,15,62.5,63.0,2.05,16.05,76.5,49.38,38.12
2018,7,12,6,30,50.0,79.0,2.1,16.3,93.0,62.64,49.96
2018,7,12,6,45,63.0,105.0,2.15,16.55,126.0,81.15,66.19
2018,7,12,7,0,76.0,131.0,2.2,16.8,159.0,99.12,81.67
2018,7,12,7,15,130.5,157.0,2.2,17.05,214.0,112.85,93.23
2018,7,12,7,30,185.0,183.0,2.2,17.3,269.0,129.42,107.04
2018,7,12,7,45,203.0,206.0,2.25,17.55,310.0,143.35,118.41
2018,7,12,8,0,221.0,229.0,2.3,17.8,351.0,156.8,129.25
2018,7,12,8,15,170.0,234.5,2.3,18.0,333.5,159.39,130.88
2018,7,12,8,30,119.0,240.0,2.3,18.2,316.0,161.53,132.16
2018,7,12,8,45,70.5,226.5,2.3,18.45,272.5,163.91,133.65
2018,7,12,9,0,22.0,213.0,2.3,18.7,229.0,155.86,120.72
2018,7,12,9,15,34.5,264.0,2.3,18.85,290.5,192.08,148.02
2018,7,12,9,30,47.0,315.0,2.3,19.0,352.0,230.02,176.35
2018,7,12,9,45,73.5,352.5,2.25,19.15,413.0,264.98,201.74
2018,7,12,10,0,100.0,390.0,2.2,19.3,474.0,303.82,230.28
2018,7,12,10,15,119.0,408.5,2.25,19.4,512.0,321.09,243.11
2018,7,12,10,30,138.0,427.0,2.3,19.5,550.0,353.4,267.65
2018,7,12,10,45,175.0,438.0,2.3,19.6,597.5,391.14,295.98
2018,7,12,11,0,212.0,449.0,2.3,19.7,645.0,433.12,327.54
2018,7,12,11,15,211.5,458.0,2.4,19.75,656.5,458.31,347.04
2018,7,12,11,30,211.0,467.0,2.5,19.8,668.0,483.65,366.5
2018,7,12,11,45,252.0,461.5,2.6,19.9,703.0,520.45,394.55
2018,7,12,12,0,293.0,456.0,2.7,20.0,738.0,566.28,428.98
2018,7,12,12,15,330.5,440.0,2.7,20.05,758.0,604.28,457.42
2018,7,12,12,30,368.0,424.0,2.7,20.1,778.0,643.91,486.92
2018,7,12,12,45,364.5,417.0,2.75,20.15,765.5,659.99,499.01
2018,7,12,13,0,361.0,410.0,2.8,20.2,753.0,674.32,509.94
2018,7,12,13,15,325.0,420.5,2.75,20.1,725.5,674.69,509.89
2018,7,12,13,30,289.0,431.0,2.7,20.0,698.0,672.04,507.69
2018,7,12,13,45,245.0,426.0,2.65,19.85,649.0,644.51,487.97
2018,7,12,14,0,201.0,421.0,2.6,19.7,600.0,597.33,454.33
2018,7,12,14,15,166.0,410.0,2.6,19.55,554.5,564.21,430.81
2018,7,12,14,30,131.0,399.0,2.6,19.4,509.0,528.73,405.15
2018,7,12,14,45,268.5,341.5,2.6,19.25,555.0,634.13,487.5
2018,7,12,15,0,406.0,284.0,2.6,19.1,601.0,741.3,568.54
2018,7,12,15,15,410.5,270.0,2.6,19.1,576.5,739.68,568.14
2018,7,12,15,30,415.0,256.0,2.6,19.1,552.0,735.83,567.13
2018,7,12,15,45,231.5,248.5,2.5,18.85,412.0,522.87,409.82
2018,7,12,16,0,48.0,241.0,2.4,18.6,272.0,288.69,227.71
2018,7,12,16,15,91.5,235.5,2.35,18.45,288.5,330.84,264.04
2018,7,12,16,30,135.0,230.0,2.3,18.3,305.0,393.9,315.13
2018,7,12,16,45,195.0,203.5,2.2,18.15,300.0,423.81,341.26
2018,7,12,17,0,255.0,177.0,2.1,18.0,295.0,471.31,380.51
2018,7,12,17,15,294.0,152.0,2.1,17.75,272.5,475.19,386.16
2018,7,12,17,30,333.0,127.0,2.1,17.5,250.0,496.9,405.12
2018,7,12,17,45,284.0,111.5,2.1,17.3,205.5,406.69,335.02
2018,7,12,18,0,235.0,96.0,2.1,17.1,161.0,339.97,281.44
2018,7,12,18,15,211.5,78.0,2.1,16.95,127.5,292.65,242.24
2018,7,12,18,30,188.0,60.0,2.1,16.8,94.0,245.76,201.82
2018,7,12,18,45,147.5,44.5,2.1,16.6,66.0,191.34,153.16
2018,7,12,19,0,107.0,29.0,2.1,16.4,38.0,138.17,94.78
2018,7,12,19,15,62.0,16.5,1.95,16.35,21.0,55.11,0.0
2018,7,12,19,30,17.0,4.0,1.8,16.3,4.0,3.41,0.0
2018,7,12,19,45,8.5,2.0,1.7,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.65,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.7,2.0,1.71,0.0
2018,7,13,5,15,3.5,4.5,1.8,15.9,4.5,3.84,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.1,7.0,5.74,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.25,12.0,9.86,2.82
2018,7,13,6,0,0.0,17.0,1.8,16.4,17.0,13.98,6.64
2018,7,13,6,15,0.0,24.5,1.8,16.6,24.5,20.18,12.27
2018,7,13,6,30,0.0,32.0,1.8,16.8,32.0,26.4,17.85
2018,7,13,6,45,0.0,39.5,1.8,17.0,39.5,32.62,23.38
2018,7,13,7,0,0.0,47.0,1.8,17.2,47.0,38.86,28.82
2018,7,13,7,15,31.0,103.0,1.85,17.45,117.5,81.35,65.88
2018,7,13,7,30,62.0,159.0,1.9,17.7,188.0,118.94,97.93
2018,7,13,7,45,57.5,181.5,1.95,17.9,210.5,133.66,109.99
2018,7,13,8,0,53.0,204.0,2.0,18.1,233.0,147.98,121.62
2018,7,13,8,15,55.5,233.0,2.0,18.3,266.0,165.64,135.91
2018,7,13,8,30,58.0,262.0,2.0,18.5,299.0,182.67,149.52
2018,7,13,8,45,74.5,287.5,2.05,18.65,338.5,197.55,161.27
2018,7,13,9,0,91.0,313.0,2.1,18.8,378.0,213.66,165.62
2018,7,13,9,15,93.0,334.0,2.1,18.95,403.5,236.07,180.11
2018,7,13,9,30,95.0,355.0,2.1,19.1,429.0,259.15,196.53
2018,7,13,9,45,98.0,373.0,2.1,19.3,452.5,281.41,212.98
2018,7,13,10,0,101.0,391.0,2.1,19.5,476.0,304.37,230.31
2018,7,13,10,15,119.0,409.5,2.1,19.65,513.0,321.37,242.89
2018,7,13,10,30,137.0,428.0,2.1,19.8,550.0,353.33,267.0
2018,7,13,10,45,129.5,439.5,2.05,19.9,557.0,372.83,282.09
2018,7,13,11,0,122.0,451.0,2.0,20.0,564.0,391.89,296.61
2018,7,13,11,15,129.0,460.0,2.0,20.15,581.0,416.43,314.96
2018,7,13,11,30,136.0,469.0,2.0,20.3,598.0,442.0,333.9
2018,7,13,11,45,147.0,474.5,2.0,20.4,615.0,468.49,353.48
2018,7,13,12,0,158.0,480.0,2.0,20.5,632.0,496.13,373.76
2018,7,13,12,15,142.5,478.0,2.05,20.55,615.0,500.09,376.74
2018,7,13,12,30,127.0,476.0,2.1,20.6,598.0,502.28,378.47
2018,7,13,12,45,115.5,454.0,2.2,20.7,564.5,488.9,369.24
2018,7,13,13,0,104.0,432.0,2.3,20.8,531.0,473.0,358.16
2018,7,13,13,15,91.0,431.5,2.35,20.75,517.0,461.59,350.19
2018,7,13,13,30,78.0,431.0,2.4,20.7,503.0,458.26,347.96
2018,7,13,13,45,140.5,404.0,2.5,20.7,530.0,512.99,390.62
2018,7,13,14,0,203.0,377.0,2.6,20.7,557.0,555.95,424.43
2018,7,13,14,15,520.5,245.5,2.7,20.65,687.5,781.88,594.73
2018,7,13,14,30,838.0,114.0,2.8,20.6,818.0,953.5,714.62
2018,7,13,14,45,829.5,112.5,2.95,20.55,785.0,958.79,719.08
2018,7,13,15,0,821.0,111.0,3.1,20.5,752.0,960.8,723.0
2018,7,13,15,15,809.5,108.5,3.1,20.5,713.5,955.42,720.79
2018,7,13,15,30,798.0,106.0,3.1,20.5,675.0,959.24,725.04
2018,7,13,15,45,783.5,103.5,3.3,20.3,632.5,944.49,718.74
2018,7,13,16,0,769.0,101.0,3.5,20.1,590.0,926.71,710.41
2018,7,13,16,15,750.5,97.5,3.6,19.95,544.0,900.8,695.53
2018,7,13,16,30,732.0,94.0,3.7,19.8,498.0,872.27,678.67
2018,7,13,16,45,707.5,90.0,3.8,19.6,450.0,834.82,655.26
2018,7,13,17,0,683.0,86.0,3.9,19.4,402.0,800.93,633.98
2018,7,13,17,15,650.0,81.5,3.95,19.15,353.5,751.7,600.66
2018,7,13,17,30,617.0,77.0,4.0,18.9,305.0,701.65,565.76
2018,7,13,17,45,532.5,75.0,4.1,18.6,250.5,608.7,496.8
2018,7,13,18,0,448.0,73.0,4.2,18.3,196.0,518.19,427.01
2018,7,13,18,15,380.5,63.5,4.15,18.05,153.0,429.34,355.25
2018,7,13,18,30,313.0,54.0,4.1,17.8,110.0,353.2,290.65
2018,7,13,18,45,201.5,42.0,4.1,17.5,73.5,245.28,196.89
2018,7,13,19,0,90.0,30.0,4.1,17.2,37.0,128.63,86.5
2018,7,13,19,15,49.5,16.5,4.0,17.05,20.0,46.84,0.0
2018,7,13,19,30,9.0,3.0,3.9,16.9,3.0,2.56,0.0
2018,7,13,19,45,4.5,1.5,3.8,16.8,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,15.25,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,14,5,15,56.0,11.5,2.65,15.45,15.5,9.82,0.0
2018,7,14,5,30,101.0,21.0,2.6,15.6,29.0,16.19,5.98
2018,7,14,5,45,160.0,30.5,2.6,15.75,53.5,23.33,14.36
2018,7,14,6,0,219.0,40.0,2.6,15.9,78.0,30.33,21.0
2018,7,14,6,15,177.0,51.5,2.55,16.1,89.0,37.98,28.03
2018,7,14,6,30,135.0,63.0,2.5,16.3,100.0,47.92,36.97
2018,7,14,6,45,75.5,92.5,2.45,16.5,114.0,70.64,57.0
2018,7,14,7,0,16.0,122.0,2.4,16.7,128.0,95.77,78.83
2018,7,14,7,15,31.0,150.0,2.4,16.95,163.5,111.63,92.25
2018,7,14,7,30,46.0,178.0,2.4,17.2,199.0,129.92,107.56
2018,7,14,7,45,90.5,203.5,2.4,17.4,251.0,146.73,121.41
2018,7,14,8,0,135.0,229.0,2.4,17.6,303.0,155.37,128.18
2018,7,14,8,15,226.5,237.0,2.45,17.85,374.5,151.7,124.55
2018,7,14,8,30,318.0,245.0,2.5,18.1,446.0,156.2,127.85
2018,7,14,8,45,558.5,176.0,2.55,18.3,560.0,105.31,84.59
2018,7,14,9,0,799.0,107.0,2.6,18.5,674.0,80.76,63.59
2018,7,14,9,15,773.0,127.0,2.7,18.65,701.5,137.68,79.88
2018,7,14,9,30,747.0,147.0,2.8,18.8,729.0,192.61,117.51
2018,7,14,9,45,622.5,219.5,2.9,19.0,719.0,251.37,169.0
2018,7,14,10,0,498.0,292.0,3.0,19.2,709.0,308.96,220.95
2018,7,14,10,15,580.5,257.0,3.1,19.3,759.5,342.06,247.43
2018,7,14,10,30,663.0,222.0,3.2,19.4,810.0,386.25,283.83
2018,7,14,10,45,543.5,301.0,3.35,19.5,791.0,436.07,327.19
2018,7,14,11,0,424.0,380.0,3.5,19.6,772.0,469.51,355.79
2018,7,14,11,15,459.5,364.5,3.6,19.6,795.5,508.81,387.36
2018,7,14,11,30,495.0,349.0,3.7,19.6,819.0,550.68,420.63
2018,7,14,11,45,621.5,281.0,3.8,19.6,875.5,607.48,465.79
2018,7,14,12,0,748.0,213.0,3.9,19.6,932.0,676.69,519.91
2018,7,14,12,15,789.0,182.5,3.95,19.6,941.0,718.34,552.6
2018,7,14,12,30,830.0,152.0,4.0,19.6,950.0,754.86,581.61
2018,7,14,12,45,858.0,134.5,4.05,19.55,954.0,799.91,614.52
2018,7,14,13,0,886.0,117.0,4.1,19.5,958.0,843.56,645.63
2018,7,14,13,15,891.0,111.5,4.15,19.45,946.0,876.52,669.14
2018,7,14,13,30,896.0,106.0,4.2,19.4,934.0,906.82,690.88
2018,7,14,13,45,892.0,105.0,4.25,19.4,913.0,930.39,707.87
2018,7,14,14,0,888.0,104.0,4.3,19.4,892.0,950.81,722.8
2018,7,14,14,15,882.5,102.5,4.35,19.3,864.5,966.03,734.58
2018,7,14,14,30,877.0,101.0,4.4,19.2,837.0,977.9,744.27
2018,7,14,14,45,869.0,99.5,4.5,19.05,803.5,983.92,750.85
2018,7,14,15,0,861.0,98.0,4.6,18.9,770.0,986.54,755.28
2018,7,14,15,15,850.0,96.5,4.6,18.9,731.0,982.77,754.17
2018,7,14,15,30,839.0,95.0,4.6,18.9,692.0,975.7,750.95
2018,7,14,15,45,826.0,92.5,4.7,18.55,649.0,962.22,745.25
2018,7,14,16,0,813.0,90.0,4.8,18.2,606.0,945.67,737.43
2018,7,14,16,15,797.0,86.5,4.8,17.95,560.0,933.56,731.74
2018,7,14,16,30,781.0,83.0,4.8,17.7,514.0,906.91,715.59
2018,7,14,16,45,705.0,90.0,4.85,17.5,451.0,832.34,664.39
2018,7,14,17,0,629.0,97.0,4.9,17.3,388.0,763.85,616.61
2018,7,14,17,15,515.0,103.0,4.85,17.1,322.5,652.78,534.2
2018,7,14,17,30,401.0,109.0,4.8,16.9,257.0,535.84,444.41
2018,7,14,17,45,430.5,90.0,4.8,16.7,226.5,528.5,440.04
2018,7,14,18,0,460.0,71.0,4.8,16.5,196.0,526.07,438.13
2018,7,14,18,15,456.0,58.0,4.8,16.35,160.5,491.53,408.81
2018,7,14,18,30,452.0,45.0,4.8,16.2,125.0,455.83,376.31
2018,7,14,18,45,361.5,36.5,4.75,16.1,87.5,360.7,292.33
2018,7,14,19,0,271.0,28.0,4.7,16.0,50.0,268.95,184.77
2018,7,14,19,15,153.0,17.0,4.65,15.85,27.5,115.72,0.0
2018,7,14,19,30,35.0,6.0,4.6,15.7,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,4.6,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,18.5,2.5,2.55,14.0,2.0,0.0,0.0
2018,7,15,5,0,37.0,5.0,2.5,14.1,4.0,0.0,0.0
2018,7,15,5,15,147.0,13.5,2.5,14.3,23.0,11.52,0.0
2018,7,15,5,30,257.0,22.0,2.5,14.5,42.0,17.95,6.95
2018,7,15,5,45,243.0,24.0,2.55,14.65,54.0,18.83,10.54
2018,7,15,6,0,229.0,26.0,2.6,14.8,66.0,19.78,11.81
2018,7,15,6,15,125.0,32.5,2.6,15.0,55.5,24.05,15.79
2018,7,15,6,30,21.0,39.0,2.6,15.2,45.0,33.07,23.93
2018,7,15,6,45,26.0,81.0,2.6,15.4,89.5,64.65,51.97
2018,7,15,7,0,31.0,123.0,2.6,15.6,134.0,93.52,77.21
2018,7,15,7,15,42.0,147.0,2.6,15.85,164.5,109.9,91.17
2018,7,15,7,30,53.0,171.0,2.6,16.1,195.0,125.89,104.58
2018,7,15,7,45,35.0,177.5,2.65,16.35,194.0,130.86,108.38
2018,7,15,8,0,17.0,184.0,2.7,16.6,193.0,142.78,118.07
2018,7,15,8,15,17.0,200.0,2.7,16.8,210.0,154.61,127.6
2018,7,15,8,30,17.0,216.0,2.7,17.0,227.0,166.31,136.94
2018,7,15,8,45,16.5,228.0,2.7,17.2,239.0,175.26,143.91
2018,7,15,9,0,16.0,240.0,2.7,17.4,251.0,184.34,150.97
2018,7,15,9,15,15.0,243.5,2.8,17.6,254.5,189.81,147.81
2018,7,15,9,30,14.0,247.0,2.9,17.8,258.0,194.91,151.35
2018,7,15,9,45,19.5,277.0,2.95,18.0,293.0,219.69,170.2
2018,7,15,10,0,25.0,307.0,3.0,18.2,328.0,232.92,179.97
2018,7,15,10,15,41.0,347.0,3.15,18.35,382.5,269.21,207.52
2018,7,15,10,30,57.0,387.0,3.3,18.5,437.0,308.23,237.13
2018,7,15,10,45,87.0,416.5,3.4,18.65,495.5,348.9,267.79
2018,7,15,11,0,117.0,446.0,3.5,18.8,554.0,385.74,295.67
2018,7,15,11,15,132.0,457.5,3.65,18.85,581.0,415.78,318.76
2018,7,15,11,30,147.0,469.0,3.8,18.9,608.0,447.78,343.32
2018,7,15,11,45,177.5,472.0,3.9,18.95,641.5,484.99,371.83
2018,7,15,12,0,208.0,475.0,4.0,19.0,675.0,525.02,402.37
2018,7,15,12,15,221.5,473.0,4.1,19.0,686.0,551.62,422.82
2018,7,15,12,30,235.0,471.0,4.2,19.0,697.0,578.77,443.68
2018,7,15,12,45,218.0,469.5,4.35,19.0,678.0,582.63,447.05
2018,7,15,13,0,201.0,468.0,4.5,19.0,659.0,584.42,448.99
2018,7,15,13,15,198.5,461.0,4.55,19.0,647.0,591.73,455.04
2018,7,15,13,30,196.0,454.0,4.6,19.0,635.0,597.78,460.18
2018,7,15,13,45,255.0,418.0,4.65,19.0,647.5,645.66,497.83
2018,7,15,14,0,314.0,382.0,4.7,19.0,660.0,681.33,526.58
2018,7,15,14,15,618.0,238.5,4.75,18.95,764.0,868.71,671.11
2018,7,15,14,30,922.0,95.0,4.8,18.9,868.0,1015.39,775.21
2018,7,15,14,45,914.5,93.5,4.8,18.85,833.5,1022.42,780.4
2018,7,15,15,0,907.0,92.0,4.8,18.8,799.0,1025.9,784.31
2018,7,15,15,15,896.5,90.0,4.8,18.8,758.5,1022.25,783.35
2018,7,15,15,30,886.0,88.0,4.8,18.8,718.0,1015.12,780.17
2018,7,15,15,45,874.0,85.5,4.8,18.6,674.0,1002.48,773.93
2018,7,15,16,0,862.0,83.0,4.8,18.4,630.0,986.58,765.54
2018,7,15,16,15,845.5,81.0,4.75,18.25,582.5,963.71,751.72
2018,7,15,16,30,829.0,79.0,4.7,18.1,535.0,938.04,735.94
2018,7,15,16,45,807.0,75.5,4.7,17.95,484.5,913.48,721.23
2018,7,15,17,0,785.0,72.0,4.7,17.8,434.0,875.35,696.4
2018,7,15,17,15,754.0,68.0,4.7,17.6,382.0,826.08,662.96
2018,7,15,17,30,723.0,64.0,4.7,17.4,330.0,775.52,627.61
2018,7,15,17,45,680.0,60.0,4.65,17.25,279.5,713.35,581.68
2018,7,15,18,0,637.0,56.0,4.6,17.1,229.0,657.41,538.7
2018,7,15,18,15,572.5,50.0,4.55,16.9,181.0,576.53,473.95
2018,7,15,18,30,508.0,44.0,4.5,16.7,133.0,498.52,408.35
2018,7,15,18,45,405.0,36.0,4.4,16.5,92.5,392.6,316.17
2018,7,15,19,0,302.0,28.0,4.3,16.3,52.0,289.8,195.51
2018,7,15,19,15,171.0,17.0,4.2,16.2,28.5,127.6,0.0
2018,7,15,19,30,40.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.05,15.95,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.0,2.65,14.3,1.0,0.0,0.0
2018,7,16,5,0,19.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,16,5,15,121.0,11.0,2.55,14.6,19.5,9.39,0.0
2018,7,16,5,30,223.0,20.0,2.5,14.8,37.0,16.17,5.32
2018,7,16,5,45,344.0,29.0,2.45,15.05,77.0,23.35,14.35
2018,7,16,6,0,465.0,38.0,2.4,15.3,117.0,30.49,21.16
2018,7,16,6,15,297.5,30.5,2.35,15.5,87.5,23.1,14.9
2018,7,16,6,30,130.0,23.0,2.3,15.7,58.0,17.12,9.66
2018,7,16,6,45,65.0,38.0,2.25,15.9,55.5,29.25,20.49
2018,7,16,7,0,0.0,53.0,2.2,16.1,53.0,43.85,33.39
2018,7,16,7,15,0.0,84.0,2.2,16.4,84.0,69.19,55.53
2018,7,16,7,30,0.0,115.0,2.2,16.7,115.0,92.71,75.72
2018,7,16,7,45,0.5,131.0,2.2,17.05,131.5,104.96,85.88
2018,7,16,8,0,1.0,147.0,2.2,17.4,148.0,117.1,95.84
2018,7,16,8,15,2.5,163.0,2.25,17.7,165.0,129.14,105.62
2018,7,16,8,30,4.0,179.0,2.3,18.0,182.0,141.06,115.2
2018,7,16,8,45,10.0,208.5,2.35,18.3,215.5,162.13,132.35
2018,7,16,9,0,16.0,238.0,2.4,18.6,249.0,182.92,149.06
2018,7,16,9,15,19.0,259.5,2.45,18.85,273.5,200.77,155.51
2018,7,16,9,30,22.0,281.0,2.5,19.1,298.0,219.2,169.11
2018,7,16,9,45,32.5,314.0,2.55,19.35,340.5,233.12,178.95
2018,7,16,10,0,43.0,347.0,2.6,19.6,383.0,262.5,200.93
2018,7,16,10,15,68.5,381.0,2.65,19.75,440.5,299.07,228.04
2018,7,16,10,30,94.0,415.0,2.7,19.9,498.0,339.43,258.14
2018,7,16,10,45,135.0,434.0,2.7,20.1,556.5,370.74,281.27
2018,7,16,11,0,176.0,453.0,2.7,20.3,615.0,417.56,316.25
2018,7,16,11,15,216.0,455.5,2.75,20.4,657.5,457.58,346.43
2018,7,16,11,30,256.0,458.0,2.8,20.5,700.0,495.95,375.51
2018,7,16,11,45,284.5,444.0,2.8,20.6,715.0,526.3,398.61
2018,7,16,12,0,313.0,430.0,2.8,20.7,730.0,558.28,422.84
2018,7,16,12,15,331.5,422.5,2.9,20.75,740.5,589.72,446.74
2018,7,16,12,30,350.0,415.0,3.0,20.8,751.0,621.67,470.87
2018,7,16,12,45,384.0,399.5,3.05,20.8,765.5,659.18,499.14
2018,7,16,13,0,418.0,384.0,3.1,20.8,780.0,704.81,532.85
2018,7,16,13,15,482.0,347.5,3.2,20.8,797.5,752.87,569.24
2018,7,16,13,30,546.0,311.0,3.3,20.8,815.0,800.98,605.55
2018,7,16,13,45,676.5,239.5,3.4,20.8,849.0,880.29,664.99
2018,7,16,14,0,807.0,168.0,3.5,20.8,883.0,949.16,713.56
2018,7,16,14,15,864.0,133.5,3.65,20.7,876.5,978.69,735.15
2018,7,16,14,30,921.0,99.0,3.8,20.6,870.0,1018.37,764.04
2018,7,16,14,45,912.5,97.5,3.95,20.5,835.0,1024.55,770.41
2018,7,16,15,0,904.0,96.0,4.1,20.4,800.0,1027.15,774.8
2018,7,16,15,15,893.5,94.5,4.1,20.4,760.0,1024.21,774.34
2018,7,16,15,30,883.0,93.0,4.1,20.4,720.0,1017.81,771.74
2018,7,16,15,45,869.0,90.5,4.3,20.05,675.0,1003.31,766.02
2018,7,16,16,0,855.0,88.0,4.5,19.7,630.0,985.57,758.39
2018,7,16,16,15,837.0,85.5,4.5,19.5,581.5,960.75,743.95
2018,7,16,16,30,819.0,83.0,4.5,19.3,533.0,944.59,735.6
2018,7,16,16,45,795.0,79.5,4.55,19.1,482.0,906.99,712.22
2018,7,16,17,0,771.0,76.0,4.6,18.9,431.0,867.18,686.88
2018,7,16,17,15,739.0,72.5,4.55,18.6,379.5,817.91,653.52
2018,7,16,17,30,707.0,69.0,4.5,18.3,328.0,767.36,618.27
2018,7,16,17,45,662.0,64.0,4.5,18.05,277.0,708.44,575.49
2018,7,16,18,0,617.0,59.0,4.5,17.8,226.0,644.65,527.0
2018,7,16,18,15,550.5,52.5,4.4,17.5,178.0,561.99,460.98
2018,7,16,18,30,484.0,46.0,4.3,17.2,130.0,482.27,394.18
2018,7,16,18,45,380.5,37.0,4.15,16.9,90.0,375.41,301.46
2018,7,16,19,0,277.0,28.0,4.0,16.6,50.0,271.05,178.76
2018,7,16,19,15,155.0,16.5,3.9,16.45,27.0,116.55,0.0
2018,7,16,19,30,33.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.65,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,7,17,5,0,16.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,7,17,5,15,49.5,5.5,2.55,14.85,8.5,4.69,0.0
2018,7,17,5,30,83.0,9.0,2.6,15.1,15.0,6.85,0.0
2018,7,17,5,45,41.5,10.5,2.6,15.35,13.5,8.65,1.74
2018,7,17,6,0,0.0,12.0,2.6,15.6,12.0,9.86,3.01
2018,7,17,6,15,0.0,15.0,2.65,15.85,15.0,12.33,5.31
2018,7,17,6,30,0.0,18.0,2.7,16.1,18.0,14.81,7.57
2018,7,17,6,45,0.0,28.5,2.7,16.35,28.5,23.5,15.32
2018,7,17,7,0,0.0,39.0,2.7,16.6,39.0,32.21,23.01
2018,7,17,7,15,0.0,61.5,2.75,16.85,61.5,50.95,39.43
2018,7,17,7,30,0.0,84.0,2.8,17.1,84.0,69.58,55.53
2018,7,17,7,45,0.0,95.5,2.8,17.35,95.5,78.72,63.19
2018,7,17,8,0,0.0,107.0,2.8,17.6,107.0,87.79,70.71
2018,7,17,8,15,0.5,129.5,2.85,17.85,130.0,104.98,85.11
2018,7,17,8,30,1.0,152.0,2.9,18.1,153.0,121.86,99.07
2018,7,17,8,45,4.5,179.5,2.9,18.4,183.0,142.04,115.63
2018,7,17,9,0,8.0,207.0,2.9,18.7,213.0,161.85,131.69
2018,7,17,9,15,12.0,231.5,2.95,18.85,240.5,181.21,140.52
2018,7,17,9,30,16.0,256.0,3.0,19.0,268.0,201.26,155.63
2018,7,17,9,45,26.0,295.0,3.05,19.2,316.0,220.0,169.39
2018,7,17,10,0,36.0,334.0,3.1,19.4,364.0,252.51,193.96
2018,7,17,10,15,46.5,362.5,3.15,19.55,402.5,280.51,215.04
2018,7,17,10,30,57.0,391.0,3.2,19.7,441.0,310.48,237.66
2018,7,17,10,45,59.0,403.5,3.2,19.85,456.5,328.25,251.1
2018,7,17,11,0,61.0,416.0,3.2,20.0,472.0,346.58,264.94
2018,7,17,11,15,53.5,412.0,3.25,20.1,462.0,348.73,266.66
2018,7,17,11,30,46.0,408.0,3.3,20.2,452.0,349.76,267.5
2018,7,17,11,45,47.5,415.0,3.3,20.3,460.5,363.78,278.06
2018,7,17,12,0,49.0,422.0,3.3,20.4,469.0,378.17,288.83
2018,7,17,12,15,50.0,424.0,3.35,20.45,472.0,388.5,296.66
2018,7,17,12,30,51.0,426.0,3.4,20.5,475.0,398.88,304.56
2018,7,17,12,45,63.0,433.0,3.45,20.6,493.0,422.25,322.34
2018,7,17,13,0,75.0,440.0,3.5,20.7,511.0,446.66,340.84
2018,7,17,13,15,84.5,439.5,3.6,20.7,518.5,463.05,353.62
2018,7,17,13,30,94.0,439.0,3.7,20.7,526.0,479.82,366.75
2018,7,17,13,45,157.5,408.5,3.85,20.7,550.0,532.62,408.36
2018,7,17,14,0,221.0,378.0,4.0,20.7,574.0,589.57,452.67
2018,7,17,14,15,558.0,245.0,4.2,20.6,717.5,816.73,626.68
2018,7,17,14,30,895.0,112.0,4.4,20.5,861.0,1006.25,761.15
2018,7,17,14,45,760.0,156.5,4.55,20.4,774.0,948.48,722.75
2018,7,17,15,0,625.0,201.0,4.7,20.3,687.0,881.65,679.05
2018,7,17,15,15,649.5,179.5,4.7,20.3,661.5,892.65,688.64
2018,7,17,15,30,674.0,158.0,4.7,20.3,636.0,900.01,695.32
2018,7,17,15,45,749.0,129.0,4.95,20.0,628.5,938.8,727.09
2018,7,17,16,0,824.0,100.0,5.2,19.7,621.0,980.83,761.25
2018,7,17,16,15,804.0,97.0,5.3,19.5,572.5,953.69,745.19
2018,7,17,16,30,784.0,94.0,5.4,19.3,524.0,923.75,727.34
2018,7,17,16,45,725.0,95.5,5.45,19.05,463.5,864.47,687.54
2018,7,17,17,0,666.0,97.0,5.5,18.8,403.0,799.39,642.56
2018,7,17,17,15,552.5,101.5,5.5,18.5,334.5,686.17,559.37
2018,7,17,17,30,439.0,106.0,5.5,18.2,266.0,566.79,468.46
2018,7,17,17,45,379.0,96.0,5.45,17.9,219.0,491.36,409.43
2018,7,17,18,0,319.0,86.0,5.4,17.6,172.0,418.35,349.64
2018,7,17,18,15,306.0,70.5,5.3,17.3,138.5,379.17,316.46
2018,7,17,18,30,293.0,55.0,5.2,17.0,105.0,339.84,281.15
2018,7,17,18,45,189.0,41.0,5.1,16.7,69.5,235.42,188.91
2018,7,17,19,0,85.0,27.0,5.0,16.4,34.0,117.75,73.25
2018,7,17,19,15,47.0,15.0,4.85,16.25,18.5,43.86,0.0
2018,7,17,19,30,9.0,3.0,4.7,16.1,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,4.55,15.95,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.75,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,7,18,5,15,109.5,14.0,2.9,15.1,21.5,11.95,0.0
2018,7,18,5,30,206.0,26.0,3.0,15.3,41.0,20.27,6.9
2018,7,18,5,45,319.5,37.0,3.05,15.55,80.5,30.28,20.1
2018,7,18,6,0,433.0,48.0,3.1,15.8,120.0,38.81,28.33
2018,7,18,6,15,311.5,41.0,3.0,16.0,102.0,31.22,22.02
2018,7,18,6,30,190.0,34.0,2.9,16.2,84.0,25.32,16.91
2018,7,18,6,45,242.5,48.0,2.8,16.4,126.0,35.15,25.67
2018,7,18,7,0,295.0,62.0,2.7,16.6,168.0,44.68,34.04
2018,7,18,7,15,371.5,74.5,2.55,16.8,229.0,51.58,40.0
2018,7,18,7,30,448.0,87.0,2.4,17.0,290.0,59.54,46.78
2018,7,18,7,45,450.0,95.0,2.25,17.2,319.5,63.12,49.7
2018,7,18,8,0,452.0,103.0,2.1,17.4,349.0,66.39,52.3
2018,7,18,8,15,301.5,132.0,2.05,17.65,302.5,83.16,66.49
2018,7,18,8,30,151.0,161.0,2.0,17.9,256.0,105.93,85.6
2018,7,18,8,45,279.5,168.5,1.95,18.1,360.0,99.61,79.88
2018,7,18,9,0,408.0,176.0,1.9,18.3,464.0,104.28,83.56
2018,7,18,9,15,382.0,194.5,1.95,18.5,476.5,139.56,95.46
2018,7,18,9,30,356.0,213.0,2.0,18.7,489.0,172.74,118.55
2018,7,18,9,45,331.0,237.0,2.0,18.9,502.5,207.24,146.34
2018,7,18,10,0,306.0,261.0,2.0,19.1,516.0,239.81,173.94
2018,7,18,10,15,269.5,292.5,2.05,19.3,523.0,281.26,208.78
2018,7,18,10,30,233.0,324.0,2.1,19.5,530.0,309.29,232.55
2018,7,18,10,45,250.5,329.0,2.15,19.65,555.0,338.93,256.2
2018,7,18,11,0,268.0,334.0,2.2,19.8,580.0,370.55,281.25
2018,7,18,11,15,158.5,370.0,2.3,19.9,516.0,367.55,280.16
2018,7,18,11,30,49.0,406.0,2.4,20.0,452.0,349.86,266.74
2018,7,18,11,45,78.5,432.5,2.5,20.1,507.0,396.13,301.76
2018,7,18,12,0,108.0,459.0,2.6,20.2,562.0,446.24,339.19
2018,7,18,12,15,115.0,464.0,2.7,20.2,574.0,468.72,356.07
2018,7,18,12,30,122.0,469.0,2.8,20.2,586.0,492.06,373.68
2018,7,18,12,45,134.5,467.0,2.85,20.2,595.0,514.27,390.52
2018,7,18,13,0,147.0,465.0,2.9,20.2,604.0,536.87,407.65
2018,7,18,13,15,113.0,441.0,2.9,20.2,547.0,499.95,380.43
2018,7,18,13,30,79.0,417.0,2.9,20.2,490.0,445.85,340.56
2018,7,18,13,45,83.5,413.5,2.85,20.15,489.0,454.53,347.75
2018,7,18,14,0,88.0,410.0,2.8,20.1,488.0,463.15,354.67
2018,7,18,14,15,404.5,289.5,2.8,20.05,630.0,707.71,542.11
2018,7,18,14,30,721.0,169.0,2.8,20.0,772.0,907.13,685.66
2018,7,18,14,45,796.0,138.0,2.8,19.9,778.0,964.5,724.07
2018,7,18,15,0,871.0,107.0,2.8,19.8,784.0,1005.7,752.71
2018,7,18,15,15,859.5,105.0,2.8,19.8,744.0,1001.3,750.89
2018,7,18,15,30,848.0,103.0,2.8,19.8,704.0,993.51,747.4
2018,7,18,15,45,833.0,100.5,3.15,19.55,659.0,990.54,751.05
2018,7,18,16,0,818.0,98.0,3.5,19.3,614.0,972.14,743.88
2018,7,18,16,15,775.0,100.5,3.65,19.05,559.0,928.73,717.71
2018,7,18,16,30,732.0,103.0,3.8,18.8,504.0,882.89,689.41
2018,7,18,16,45,728.0,94.5,4.0,18.55,460.5,860.14,677.32
2018,7,18,17,0,724.0,86.0,4.2,18.3,417.0,834.56,662.64
2018,7,18,17,15,688.5,81.5,4.15,17.95,366.0,787.82,631.02
2018,7,18,17,30,653.0,77.0,4.1,17.6,315.0,734.54,593.64
2018,7,18,17,45,547.5,76.5,4.1,17.25,254.5,623.9,510.96
2018,7,18,18,0,442.0,76.0,4.1,16.9,194.0,509.37,421.88
2018,7,18,18,15,408.5,64.0,3.9,16.65,155.0,453.74,376.05
2018,7,18,18,30,375.0,52.0,3.7,16.4,116.0,403.2,331.68
2018,7,18,18,45,265.5,40.0,3.55,16.1,78.0,291.04,233.56
2018,7,18,19,0,156.0,28.0,3.4,15.8,40.0,185.25,114.67
2018,7,18,19,15,84.0,15.0,3.15,15.7,21.0,68.28,0.0
2018,7,18,19,30,12.0,2.0,2.9,15.6,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.7,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,19,5,15,25.0,7.0,2.7,14.95,8.5,5.97,0.0
2018,7,19,5,30,42.0,12.0,2.6,15.2,15.0,9.8,0.06
2018,7,19,5,45,85.0,24.0,2.45,15.4,36.0,19.23,10.69
2018,7,19,6,0,128.0,36.0,2.3,15.6,57.0,28.47,19.31
2018,7,19,6,15,125.5,40.0,2.15,15.8,66.5,31.47,22.27
2018,7,19,6,30,123.0,44.0,2.0,16.0,76.0,34.32,24.94
2018,7,19,6,45,61.5,62.5,1.8,16.25,78.5,49.76,38.65
2018,7,19,7,0,0.0,81.0,1.6,16.5,81.0,66.32,53.14
2018,7,19,7,15,0.0,102.5,1.45,16.75,102.5,82.82,67.34
2018,7,19,7,30,0.0,124.0,1.3,17.0,124.0,99.07,81.08
2018,7,19,7,45,0.0,132.0,1.2,17.3,132.0,105.59,86.25
2018,7,19,8,0,0.0,140.0,1.1,17.6,140.0,112.03,91.31
2018,7,19,8,15,2.5,161.5,1.05,17.95,163.0,128.01,104.36
2018,7,19,8,30,5.0,183.0,1.0,18.3,186.0,143.76,117.02
2018,7,19,8,45,11.5,212.5,0.9,18.6,220.5,164.76,133.84
2018,7,19,9,0,18.0,242.0,0.8,18.9,255.0,185.29,149.99
2018,7,19,9,15,21.0,263.0,0.75,19.25,279.0,202.89,155.8
2018,7,19,9,30,24.0,284.0,0.7,19.6,303.0,221.13,168.76
2018,7,19,9,45,35.0,317.0,0.65,20.0,345.5,234.92,178.0
2018,7,19,10,0,46.0,350.0,0.6,20.4,388.0,264.53,199.33
2018,7,19,10,15,61.0,378.0,0.85,20.55,430.5,294.3,221.49
2018,7,19,10,30,76.0,406.0,1.1,20.7,473.0,326.54,245.62
2018,7,19,10,45,90.5,424.5,1.3,20.9,506.0,354.81,266.74
2018,7,19,11,0,105.0,443.0,1.5,21.1,539.0,385.2,289.48
2018,7,19,11,15,96.5,446.5,1.8,21.15,536.0,395.26,297.81
2018,7,19,11,30,88.0,450.0,2.1,21.2,533.0,404.39,305.35
2018,7,19,11,45,101.0,448.0,2.4,21.25,544.0,421.63,318.98
2018,7,19,12,0,114.0,446.0,2.7,21.3,555.0,439.82,333.31
2018,7,19,12,15,98.5,450.5,2.95,21.25,544.5,444.06,336.9
2018,7,19,12,30,83.0,455.0,3.2,21.2,534.0,446.93,339.4
2018,7,19,12,45,115.0,442.0,3.45,21.15,551.0,477.59,363.54
2018,7,19,13,0,147.0,429.0,3.7,21.1,568.0,505.18,385.46
2018,7,19,13,15,196.5,424.0,3.85,20.95,606.5,556.04,424.81
2018,7,19,13,30,246.0,419.0,4.0,20.8,645.0,621.54,474.38
2018,7,19,13,45,260.0,403.5,4.2,20.65,637.5,635.91,486.4
2018,7,19,14,0,274.0,388.0,4.4,20.5,630.0,649.16,498.1
2018,7,19,14,15,551.0,261.0,4.4,20.35,727.5,824.72,632.91
2018,7,19,14,30,828.0,134.0,4.4,20.2,825.0,975.48,740.91
2018,7,19,14,45,817.5,132.5,4.35,20.05,791.0,979.66,744.05
2018,7,19,15,0,807.0,131.0,4.3,19.9,757.0,980.41,746.03
2018,7,19,15,15,794.5,128.0,4.3,19.9,717.5,974.06,743.16
2018,7,19,15,30,782.0,125.0,4.3,19.9,678.0,964.36,738.16
2018,7,19,15,45,765.0,122.5,4.15,19.55,634.5,947.42,728.41
2018,7,19,16,0,748.0,120.0,4.0,19.2,591.0,927.4,716.61
2018,7,19,16,15,726.5,116.0,3.9,19.0,544.0,905.08,703.09
2018,7,19,16,30,705.0,112.0,3.8,18.8,497.0,873.74,683.12
2018,7,19,16,45,677.5,107.0,3.75,18.6,448.0,832.95,656.44
2018,7,19,17,0,650.0,102.0,3.7,18.4,399.0,790.36,628.04
2018,7,19,17,15,613.0,96.5,3.7,18.15,349.5,736.69,591.07
2018,7,19,17,30,576.0,91.0,3.7,17.9,300.0,682.25,552.44
2018,7,19,17,45,526.5,83.5,3.7,17.65,251.5,613.84,501.61
2018,7,19,18,0,477.0,76.0,3.7,17.4,203.0,546.12,449.24
2018,7,19,18,15,404.5,66.0,3.65,17.15,157.5,453.62,374.6
2018,7,19,18,30,332.0,56.0,3.6,16.9,112.0,372.42,305.76
2018,7,19,18,45,234.0,41.5,3.55,16.7,74.5,270.56,215.98
2018,7,19,19,0,136.0,27.0,3.5,16.5,37.0,168.62,99.92
2018,7,19,19,15,72.5,14.5,3.35,16.4,19.5,60.23,0.0
2018,7,19,19,30,9.0,2.0,3.2,16.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,3.1,16.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.8,15.0,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,7,20,5,15,30.5,12.0,2.0,15.35,14.0,10.24,0.0
2018,7,20,5,30,57.0,23.0,2.1,15.6,27.0,18.1,4.1
2018,7,20,5,45,123.0,39.5,2.25,15.85,57.0,30.6,20.21
2018,7,20,6,0,189.0,56.0,2.4,16.1,87.0,42.93,31.82
2018,7,20,6,15,136.5,56.0,2.4,16.4,82.5,43.0,32.34
2018,7,20,6,30,84.0,56.0,2.4,16.7,78.0,44.98,34.27
2018,7,20,6,45,43.0,78.5,2.4,17.0,90.0,62.91,50.1
2018,7,20,7,0,2.0,101.0,2.4,17.3,102.0,80.83,65.66
2018,7,20,7,15,22.5,136.0,2.3,17.6,146.0,106.42,87.59
2018,7,20,7,30,43.0,171.0,2.2,17.9,190.0,125.46,103.51
2018,7,20,7,45,61.5,197.5,2.1,18.25,228.5,142.57,117.52
2018,7,20,8,0,80.0,224.0,2.0,18.6,267.0,159.24,130.95
2018,7,20,8,15,118.0,249.0,1.95,18.9,319.0,165.99,135.95
2018,7,20,8,30,156.0,274.0,1.9,19.2,371.0,179.77,146.78
2018,7,20,8,45,260.5,268.5,1.85,19.5,445.0,166.23,134.94
2018,7,20,9,0,365.0,263.0,1.8,19.8,519.0,163.58,132.27
2018,7,20,9,15,568.0,200.0,1.75,20.1,625.5,150.61,98.2
2018,7,20,9,30,771.0,137.0,1.7,20.4,732.0,181.89,107.56
2018,7,20,9,45,619.0,211.0,1.7,20.65,702.5,239.27,157.83
2018,7,20,10,0,467.0,285.0,1.7,20.9,673.0,292.27,206.39
2018,7,20,10,15,425.5,322.0,1.7,21.05,685.0,335.46,242.93
2018,7,20,10,30,384.0,359.0,1.7,21.2,697.0,384.19,282.69
2018,7,20,10,45,591.0,258.0,1.7,21.35,793.0,417.71,307.4
2018,7,20,11,0,798.0,157.0,1.7,21.5,889.0,483.06,357.64
2018,7,20,11,15,815.5,149.5,1.75,21.55,908.5,532.19,397.28
2018,7,20,11,30,833.0,142.0,1.8,21.6,928.0,580.61,435.63
2018,7,20,11,45,816.5,153.0,1.8,21.65,928.5,625.22,469.73
2018,7,20,12,0,800.0,164.0,1.8,21.7,929.0,666.18,500.29
2018,7,20,12,15,711.0,215.0,1.9,21.65,895.0,689.29,517.21
2018,7,20,12,30,622.0,266.0,2.0,21.6,861.0,703.11,527.08
2018,7,20,12,45,735.5,198.0,2.05,21.6,896.5,762.64,572.2
2018,7,20,13,0,849.0,130.0,2.1,21.6,932.0,821.03,613.55
2018,7,20,13,15,846.0,129.0,2.15,21.5,917.5,850.57,633.94
2018,7,20,13,30,843.0,128.0,2.2,21.4,903.0,877.37,652.8
2018,7,20,13,45,837.5,127.5,2.25,21.35,882.0,899.48,668.48
2018,7,20,14,0,832.0,127.0,2.3,21.3,861.0,918.52,682.25
2018,7,20,14,15,825.0,125.5,2.35,21.15,833.5,932.02,692.75
2018,7,20,14,30,818.0,124.0,2.4,21.0,806.0,942.26,701.3
2018,7,20,14,45,809.0,121.5,2.45,20.9,772.5,946.24,705.72
2018,7,20,15,0,800.0,119.0,2.5,20.8,739.0,959.63,716.65
2018,7,20,15,15,788.0,116.0,2.5,20.8,700.0,953.54,713.9
2018,7,20,15,30,776.0,113.0,2.5,20.8,661.0,944.16,709.28
2018,7,20,15,45,760.0,110.5,2.5,20.5,618.5,928.15,701.13
2018,7,20,16,0,744.0,108.0,2.5,20.2,576.0,909.14,691.03
2018,7,20,16,15,724.0,104.0,2.45,20.0,530.0,881.46,674.29
2018,7,20,16,30,704.0,100.0,2.4,19.8,484.0,856.91,659.69
2018,7,20,16,45,677.0,96.0,2.4,19.6,436.0,817.88,635.12
2018,7,20,17,0,650.0,92.0,2.4,19.4,388.0,777.13,608.94
2018,7,20,17,15,614.0,87.0,2.35,19.2,339.5,725.16,573.61
2018,7,20,17,30,578.0,82.0,2.3,19.0,291.0,672.51,536.8
2018,7,20,17,45,529.0,75.5,2.25,18.75,243.5,606.05,488.33
2018,7,20,18,0,480.0,69.0,2.2,18.5,196.0,540.42,438.51
2018,7,20,18,15,413.0,59.5,2.2,18.3,152.0,457.66,372.98
2018,7,20,18,30,346.0,50.0,2.2,18.1,108.0,373.86,303.66
2018,7,20,18,45,255.0,38.0,2.15,17.9,73.0,280.27,221.49
2018,7,20,19,0,164.0,26.0,2.1,17.7,38.0,185.72,104.92
2018,7,20,19,15,86.5,14.0,2.05,17.65,20.0,69.01,0.0
2018,7,20,19,30,9.0,2.0,2.0,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.9,17.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
