Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,5.97,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,10.96,0.0
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,21.37,12.3
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,31.97,22.17
2018,7,21,6,15,80.5,53.5,1.7,17.45,69.5,42.64,31.89
2018,7,21,6,30,57.0,66.0,1.7,17.7,81.0,51.82,40.14
2018,7,21,6,45,69.5,100.5,1.65,17.95,122.5,77.82,62.93
2018,7,21,7,0,82.0,135.0,1.6,18.2,164.0,100.98,82.85
2018,7,21,7,15,84.0,157.5,1.6,18.45,191.5,116.22,95.63
2018,7,21,7,30,86.0,180.0,1.6,18.7,219.0,131.12,107.91
2018,7,21,7,45,79.0,200.0,1.6,18.95,239.0,144.16,118.43
2018,7,21,8,0,72.0,220.0,1.6,19.2,259.0,156.87,128.54
2018,7,21,8,15,158.5,238.0,1.6,19.45,334.0,160.93,131.35
2018,7,21,8,30,245.0,256.0,1.6,19.7,409.0,161.14,130.98
2018,7,21,8,45,231.5,283.0,1.6,19.95,436.0,173.23,140.45
2018,7,21,9,0,218.0,310.0,1.6,20.2,463.0,198.85,160.86
2018,7,21,9,15,296.5,305.0,1.6,20.35,526.0,204.75,148.94
2018,7,21,9,30,375.0,300.0,1.6,20.5,589.0,235.04,165.22
2018,7,21,9,45,412.5,301.5,1.6,20.65,632.5,258.48,180.87
2018,7,21,10,0,450.0,303.0,1.6,20.8,676.0,298.26,211.33
2018,7,21,10,15,583.0,248.0,1.65,20.9,749.0,330.95,235.12
2018,7,21,10,30,716.0,193.0,1.7,21.0,822.0,379.24,272.86
2018,7,21,10,45,745.0,182.0,1.75,21.15,851.0,431.46,316.03
2018,7,21,11,0,774.0,171.0,1.8,21.3,880.0,481.05,356.68
2018,7,21,11,15,779.5,171.0,1.85,21.35,895.5,528.57,395.22
2018,7,21,11,30,785.0,171.0,1.9,21.4,911.0,575.75,432.54
2018,7,21,11,45,805.0,160.5,1.95,21.4,924.5,623.22,469.43
2018,7,21,12,0,825.0,150.0,2.0,21.4,938.0,666.05,502.45
2018,7,21,12,15,833.5,144.0,2.05,21.4,940.5,708.05,534.1
2018,7,21,12,30,842.0,138.0,2.1,21.4,943.0,748.79,564.32
2018,7,21,12,45,820.0,148.0,2.1,21.4,927.0,777.0,583.91
2018,7,21,13,0,798.0,158.0,2.1,21.4,911.0,812.46,608.09
2018,7,21,13,15,705.5,206.0,2.15,21.3,864.0,816.57,611.04
2018,7,21,13,30,613.0,254.0,2.2,21.2,817.0,808.73,604.96
2018,7,21,13,45,522.0,292.0,2.2,21.15,763.5,783.31,586.55
2018,7,21,14,0,431.0,330.0,2.2,21.1,710.0,755.22,566.03
2018,7,21,14,15,636.0,221.5,2.2,21.0,761.5,867.93,650.15
2018,7,21,14,30,841.0,113.0,2.2,20.9,813.0,953.17,707.53
2018,7,21,14,45,834.0,110.0,2.2,20.8,780.0,958.65,711.67
2018,7,21,15,0,827.0,107.0,2.2,20.7,747.0,960.75,714.58
2018,7,21,15,15,789.0,112.5,2.2,20.7,697.0,950.25,709.04
2018,7,21,15,30,751.0,118.0,2.2,20.7,647.0,924.44,693.49
2018,7,21,15,45,624.5,140.0,2.2,20.4,561.0,831.97,633.23
2018,7,21,16,0,498.0,162.0,2.2,20.1,475.0,719.26,557.27
2018,7,21,16,15,544.5,144.0,2.25,19.9,461.0,756.19,587.02
2018,7,21,16,30,591.0,126.0,2.3,19.7,447.0,777.74,604.67
2018,7,21,16,45,482.0,134.0,2.35,19.5,379.0,663.38,524.4
2018,7,21,17,0,373.0,142.0,2.4,19.3,311.0,563.65,451.63
2018,7,21,17,15,471.0,111.0,2.5,19.05,297.5,610.92,491.68
2018,7,21,17,30,569.0,80.0,2.6,18.8,284.0,661.52,531.49
2018,7,21,17,45,504.0,75.5,2.65,18.55,235.0,583.79,473.57
2018,7,21,18,0,439.0,71.0,2.7,18.3,186.0,507.64,415.25
2018,7,21,18,15,379.0,59.0,2.65,18.05,143.0,422.0,346.43
2018,7,21,18,30,319.0,47.0,2.6,17.8,100.0,347.82,283.91
2018,7,21,18,45,233.5,35.5,2.6,17.6,67.0,259.95,205.64
2018,7,21,19,0,148.0,24.0,2.6,17.4,34.0,169.81,90.47
2018,7,21,19,15,80.5,13.0,2.5,17.25,18.0,64.16,0.0
2018,7,21,19,30,13.0,2.0,2.4,17.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.3,17.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.9,16.35,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.9,16.4,2.0,0.0,0.0
2018,7,22,5,15,53.0,8.5,0.95,16.6,11.5,7.26,0.0
2018,7,22,5,30,93.0,15.0,1.0,16.8,21.0,11.65,0.0
2018,7,22,5,45,135.0,24.0,1.05,17.0,41.0,18.44,9.8
2018,7,22,6,0,177.0,33.0,1.1,17.2,61.0,25.09,16.19
2018,7,22,6,15,146.5,45.5,1.15,17.4,74.5,35.58,25.71
2018,7,22,6,30,116.0,58.0,1.2,17.6,88.0,44.29,33.55
2018,7,22,6,45,69.0,90.5,1.25,17.8,109.5,69.05,55.31
2018,7,22,7,0,22.0,123.0,1.3,18.0,131.0,96.03,78.63
2018,7,22,7,15,39.0,148.5,1.35,18.25,165.0,110.33,90.63
2018,7,22,7,30,56.0,174.0,1.4,18.5,199.0,127.23,104.66
2018,7,22,7,45,78.5,198.5,1.45,18.7,238.0,143.24,117.75
2018,7,22,8,0,101.0,223.0,1.5,18.9,277.0,158.9,130.37
2018,7,22,8,15,139.0,246.5,1.55,19.15,328.5,165.02,134.9
2018,7,22,8,30,177.0,270.0,1.6,19.4,380.0,178.12,145.21
2018,7,22,8,45,334.0,247.0,1.65,19.6,473.5,156.44,126.75
2018,7,22,9,0,491.0,224.0,1.7,19.8,567.0,132.25,106.33
2018,7,22,9,15,670.0,160.0,1.8,19.95,658.0,131.48,80.8
2018,7,22,9,30,849.0,96.0,1.9,20.1,749.0,173.29,98.03
2018,7,22,9,45,675.0,181.0,2.0,20.25,715.0,228.71,147.68
2018,7,22,10,0,501.0,266.0,2.1,20.4,681.0,287.31,202.1
2018,7,22,10,15,359.0,344.5,2.2,20.5,647.0,338.19,247.98
2018,7,22,10,30,217.0,423.0,2.3,20.6,613.0,375.46,281.14
2018,7,22,10,45,268.5,398.5,2.45,20.7,640.0,390.32,293.06
2018,7,22,11,0,320.0,374.0,2.6,20.8,667.0,420.27,316.85
2018,7,22,11,15,415.0,337.5,2.7,20.85,724.0,463.05,350.41
2018,7,22,11,30,510.0,301.0,2.8,20.9,781.0,520.13,394.79
2018,7,22,11,45,557.0,287.0,2.9,21.0,815.0,567.8,431.77
2018,7,22,12,0,604.0,273.0,3.0,21.1,849.0,623.28,474.0
2018,7,22,12,15,605.0,272.0,3.1,21.1,849.5,659.38,501.51
2018,7,22,12,30,606.0,271.0,3.2,21.1,850.0,694.34,527.93
2018,7,22,12,45,684.0,225.5,3.35,21.1,874.0,750.54,570.99
2018,7,22,13,0,762.0,180.0,3.5,21.1,898.0,801.93,610.38
2018,7,22,13,15,824.0,143.0,3.6,21.1,908.5,843.0,639.49
2018,7,22,13,30,886.0,106.0,3.7,21.1,919.0,894.22,675.59
2018,7,22,13,45,882.0,104.5,3.85,21.05,897.5,917.39,692.67
2018,7,22,14,0,878.0,103.0,4.0,21.0,876.0,937.37,707.91
2018,7,22,14,15,871.5,102.5,4.1,20.9,848.5,952.74,720.0
2018,7,22,14,30,865.0,102.0,4.2,20.8,821.0,964.8,730.01
2018,7,22,14,45,857.0,99.5,4.35,20.75,787.0,969.86,735.55
2018,7,22,15,0,849.0,97.0,4.5,20.7,753.0,971.48,739.16
2018,7,22,15,15,838.0,95.0,4.5,20.7,714.0,967.25,737.74
2018,7,22,15,30,827.0,93.0,4.5,20.7,675.0,959.71,734.22
2018,7,22,15,45,813.0,91.0,4.55,20.4,632.0,945.94,727.79
2018,7,22,16,0,799.0,89.0,4.6,20.1,589.0,940.85,727.56
2018,7,22,16,15,781.5,86.0,4.65,19.9,543.0,916.33,713.32
2018,7,22,16,30,764.0,83.0,4.7,19.7,497.0,889.1,697.13
2018,7,22,16,45,740.0,79.5,4.7,19.55,448.0,852.35,673.35
2018,7,22,17,0,716.0,76.0,4.7,19.4,399.0,813.55,647.69
2018,7,22,17,15,683.0,72.0,4.7,19.1,349.5,763.87,613.67
2018,7,22,17,30,650.0,68.0,4.7,18.8,300.0,718.61,581.96
2018,7,22,17,45,605.0,62.5,4.65,18.55,251.5,655.25,534.69
2018,7,22,18,0,560.0,57.0,4.6,18.3,203.0,592.58,486.0
2018,7,22,18,15,493.0,50.0,4.5,18.05,158.0,510.87,419.7
2018,7,22,18,30,426.0,43.0,4.4,17.8,113.0,432.45,353.02
2018,7,22,18,45,325.5,34.0,4.3,17.55,76.5,330.61,262.33
2018,7,22,19,0,225.0,25.0,4.2,17.3,40.0,224.67,113.03
2018,7,22,19,15,119.5,13.5,4.1,17.2,21.0,90.24,0.0
2018,7,22,19,30,14.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.85,17.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,23,5,15,73.5,7.5,3.15,15.6,12.0,6.4,0.0
2018,7,23,5,30,147.0,15.0,3.1,15.8,24.0,11.97,0.0
2018,7,23,5,45,241.5,23.5,3.0,15.95,54.5,18.65,9.94
2018,7,23,6,0,336.0,32.0,2.9,16.1,85.0,25.24,16.36
2018,7,23,6,15,226.5,28.0,2.9,16.35,69.5,20.94,12.87
2018,7,23,6,30,117.0,24.0,2.9,16.6,54.0,17.78,10.17
2018,7,23,6,45,58.5,36.5,2.85,16.85,51.5,28.16,19.42
2018,7,23,7,0,0.0,49.0,2.8,17.1,49.0,40.52,30.32
2018,7,23,7,15,0.0,72.5,2.8,17.35,72.5,60.13,47.43
2018,7,23,7,30,0.0,96.0,2.8,17.6,96.0,78.57,63.28
2018,7,23,7,45,0.0,108.5,2.8,17.9,108.5,88.4,71.46
2018,7,23,8,0,0.0,121.0,2.8,18.2,121.0,98.15,79.48
2018,7,23,8,15,3.0,150.5,2.85,18.5,152.5,120.14,97.84
2018,7,23,8,30,6.0,180.0,2.9,18.8,184.0,141.6,115.49
2018,7,23,8,45,12.0,210.0,2.9,19.1,218.5,162.96,132.84
2018,7,23,9,0,18.0,240.0,2.9,19.4,253.0,183.84,149.59
2018,7,23,9,15,24.5,266.0,2.95,19.6,284.5,204.6,158.24
2018,7,23,9,30,31.0,292.0,3.0,19.8,316.0,212.31,163.16
2018,7,23,9,45,57.0,335.0,3.0,20.05,381.5,248.93,189.97
2018,7,23,10,0,83.0,378.0,3.0,20.3,447.0,289.42,219.76
2018,7,23,10,15,103.5,399.5,3.1,20.5,488.5,319.27,241.94
2018,7,23,10,30,124.0,421.0,3.2,20.7,530.0,341.37,258.56
2018,7,23,10,45,138.5,434.0,3.25,20.85,558.5,370.16,280.56
2018,7,23,11,0,153.0,447.0,3.3,21.0,587.0,400.94,304.0
2018,7,23,11,15,161.0,456.0,3.45,21.05,605.5,427.66,324.63
2018,7,23,11,30,169.0,465.0,3.6,21.1,624.0,455.45,345.96
2018,7,23,11,45,171.5,462.5,3.7,21.15,625.0,472.48,359.2
2018,7,23,12,0,174.0,460.0,3.8,21.2,626.0,489.35,372.28
2018,7,23,12,15,193.0,446.0,4.0,21.15,630.0,508.4,387.59
2018,7,23,12,30,212.0,432.0,4.2,21.1,634.0,527.88,403.27
2018,7,23,12,45,166.0,434.5,4.4,21.1,592.0,510.76,390.58
2018,7,23,13,0,120.0,437.0,4.6,21.1,550.0,489.69,374.81
2018,7,23,13,15,95.0,429.0,4.75,21.05,517.5,462.21,354.66
2018,7,23,13,30,70.0,421.0,4.9,21.0,485.0,441.54,339.28
2018,7,23,13,45,124.5,386.5,5.05,20.95,497.0,481.14,371.67
2018,7,23,14,0,179.0,352.0,5.2,20.9,509.0,508.29,394.82
2018,7,23,14,15,529.0,227.0,5.35,20.8,670.5,770.14,598.96
2018,7,23,14,30,879.0,102.0,5.5,20.7,832.0,978.17,750.09
2018,7,23,14,45,853.5,108.5,5.6,20.6,793.0,975.85,749.4
2018,7,23,15,0,828.0,115.0,5.7,20.5,754.0,970.0,747.61
2018,7,23,15,15,784.5,120.5,5.7,20.5,700.0,954.55,738.23
2018,7,23,15,30,741.0,126.0,5.7,20.5,646.0,923.09,717.55
2018,7,23,15,45,747.0,114.5,5.8,20.15,610.0,919.14,718.24
2018,7,23,16,0,753.0,103.0,5.9,19.8,574.0,911.67,716.36
2018,7,23,16,15,499.0,143.5,5.9,19.55,445.0,709.73,569.21
2018,7,23,16,30,245.0,184.0,5.9,19.3,316.0,469.24,381.1
2018,7,23,16,45,150.0,159.5,5.9,19.05,238.0,325.72,266.8
2018,7,23,17,0,55.0,135.0,5.9,18.8,160.0,187.39,152.22
2018,7,23,17,15,37.5,78.5,5.85,18.5,94.5,107.96,86.64
2018,7,23,17,30,20.0,22.0,5.8,18.2,29.0,41.16,30.14
2018,7,23,17,45,45.5,28.0,5.7,17.9,40.5,78.29,62.68
2018,7,23,18,0,71.0,34.0,5.6,17.6,52.0,108.86,89.24
2018,7,23,18,15,86.5,31.5,5.45,17.35,48.5,118.12,96.88
2018,7,23,18,30,102.0,29.0,5.3,17.1,45.0,127.08,103.25
2018,7,23,18,45,77.0,25.0,5.15,16.85,34.5,104.0,80.05
2018,7,23,19,0,52.0,21.0,5.0,16.6,24.0,80.15,33.2
2018,7,23,19,15,31.0,11.5,4.9,16.5,13.0,30.22,0.0
2018,7,23,19,30,10.0,2.0,4.8,16.4,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,4.7,16.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.55,15.95,1.5,1.28,0.0
2018,7,24,5,30,0.0,3.0,3.6,16.1,3.0,2.46,0.0
2018,7,24,5,45,0.0,5.0,3.6,16.25,5.0,4.1,0.0
2018,7,24,6,0,0.0,7.0,3.6,16.4,7.0,5.74,0.0
2018,7,24,6,15,0.0,10.0,3.65,16.6,10.0,8.21,1.6
2018,7,24,6,30,0.0,13.0,3.7,16.8,13.0,10.69,3.85
2018,7,24,6,45,0.0,25.5,3.7,17.0,25.5,21.02,13.05
2018,7,24,7,0,0.0,38.0,3.7,17.2,38.0,31.38,22.21
2018,7,24,7,15,13.0,91.5,3.75,17.4,97.5,74.78,60.26
2018,7,24,7,30,26.0,145.0,3.8,17.6,157.0,109.34,89.97
2018,7,24,7,45,24.5,153.0,3.8,17.85,165.0,115.35,94.7
2018,7,24,8,0,23.0,161.0,3.8,18.1,173.0,121.15,99.24
2018,7,24,8,15,16.0,178.0,3.9,18.35,187.0,139.48,114.38
2018,7,24,8,30,9.0,195.0,4.0,18.6,201.0,151.85,124.33
2018,7,24,8,45,15.0,220.5,4.05,18.8,231.0,169.96,139.03
2018,7,24,9,0,21.0,246.0,4.1,19.0,261.0,187.75,153.32
2018,7,24,9,15,29.0,276.0,4.2,19.2,297.5,196.55,152.3
2018,7,24,9,30,37.0,306.0,4.3,19.4,334.0,221.04,170.43
2018,7,24,9,45,41.0,326.5,4.4,19.55,359.0,240.8,185.24
2018,7,24,10,0,45.0,347.0,4.5,19.7,384.0,261.51,200.98
2018,7,24,10,15,61.5,374.0,4.55,19.8,426.5,290.92,223.17
2018,7,24,10,30,78.0,401.0,4.6,19.9,469.0,322.95,247.52
2018,7,24,10,45,106.5,401.0,4.65,20.0,496.5,335.89,257.31
2018,7,24,11,0,135.0,401.0,4.7,20.1,524.0,361.84,277.43
2018,7,24,11,15,134.5,407.5,4.75,20.15,532.0,380.43,292.17
2018,7,24,11,30,134.0,414.0,4.8,20.2,540.0,399.15,306.88
2018,7,24,11,45,143.0,434.5,4.85,20.2,570.0,434.21,333.84
2018,7,24,12,0,152.0,455.0,4.9,20.2,600.0,470.94,361.83
2018,7,24,12,15,173.0,458.0,4.95,20.2,623.0,503.79,387.12
2018,7,24,12,30,194.0,461.0,5.0,20.2,646.0,538.23,413.56
2018,7,24,12,45,226.5,449.0,5.05,20.2,663.5,570.29,438.58
2018,7,24,13,0,259.0,437.0,5.1,20.2,681.0,611.51,470.26
2018,7,24,13,15,244.5,440.5,5.1,20.2,667.5,621.69,477.77
2018,7,24,13,30,230.0,444.0,5.1,20.2,654.0,617.76,475.2
2018,7,24,13,45,296.0,402.0,5.1,20.2,666.0,666.91,513.89
2018,7,24,14,0,362.0,360.0,5.1,20.2,678.0,703.7,543.53
2018,7,24,14,15,624.5,229.5,5.1,20.1,756.5,864.06,667.35
2018,7,24,14,30,887.0,99.0,5.1,20.0,835.0,982.46,751.86
2018,7,24,14,45,879.0,97.5,5.1,19.95,801.0,988.9,756.95
2018,7,24,15,0,871.0,96.0,5.1,19.9,767.0,991.88,760.52
2018,7,24,15,15,860.5,94.0,5.1,19.9,727.5,988.33,759.58
2018,7,24,15,30,850.0,92.0,5.1,19.9,688.0,981.38,756.47
2018,7,24,15,45,836.5,89.5,5.15,19.65,644.0,967.52,749.76
2018,7,24,16,0,823.0,87.0,5.2,19.4,600.0,950.5,740.9
2018,7,24,16,15,805.5,84.0,5.2,19.2,553.0,937.39,734.38
2018,7,24,16,30,788.0,81.0,5.2,19.0,506.0,909.87,717.46
2018,7,24,16,45,764.0,78.0,5.2,18.85,456.5,873.42,693.77
2018,7,24,17,0,740.0,75.0,5.2,18.7,407.0,834.84,668.12
2018,7,24,17,15,708.0,71.0,5.2,18.45,356.5,785.59,634.09
2018,7,24,17,30,676.0,67.0,5.2,18.2,306.0,735.14,598.12
2018,7,24,17,45,630.0,61.5,5.2,17.9,256.0,675.6,553.79
2018,7,24,18,0,584.0,56.0,5.2,17.6,206.0,611.33,503.67
2018,7,24,18,15,516.5,49.0,5.1,17.4,160.0,528.46,435.73
2018,7,24,18,30,449.0,42.0,5.0,17.2,114.0,448.87,367.27
2018,7,24,18,45,330.0,32.5,4.95,17.0,75.5,332.05,262.89
2018,7,24,19,0,211.0,23.0,4.9,16.8,37.0,210.56,84.14
2018,7,24,19,15,113.0,13.0,4.8,16.7,19.5,85.4,0.0
2018,7,24,19,30,15.0,3.0,4.7,16.6,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.6,16.5,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,5,15,9.5,3.0,3.75,15.35,3.5,2.56,0.0
2018,7,25,5,30,19.0,6.0,3.7,15.6,7.0,4.98,0.0
2018,7,25,5,45,32.0,10.5,3.7,15.8,14.5,8.62,1.48
2018,7,25,6,0,45.0,15.0,3.7,16.0,22.0,12.19,4.97
2018,7,25,6,15,22.5,22.0,3.7,16.3,25.5,18.56,10.75
2018,7,25,6,30,0.0,29.0,3.7,16.6,29.0,23.91,15.6
2018,7,25,6,45,0.0,46.5,3.7,16.85,46.5,38.44,28.52
2018,7,25,7,0,0.0,64.0,3.7,17.1,64.0,53.03,41.34
2018,7,25,7,15,0.0,81.0,3.75,17.4,81.0,66.75,53.22
2018,7,25,7,30,0.0,98.0,3.8,17.7,98.0,80.02,64.54
2018,7,25,7,45,0.5,111.5,3.85,17.95,112.0,90.58,73.37
2018,7,25,8,0,1.0,125.0,3.9,18.2,126.0,101.06,82.04
2018,7,25,8,15,6.5,162.5,3.9,18.45,166.5,128.6,105.15
2018,7,25,8,30,12.0,200.0,3.9,18.7,207.0,155.22,127.14
2018,7,25,8,45,15.5,221.5,3.9,18.9,231.5,170.58,139.48
2018,7,25,9,0,19.0,243.0,3.9,19.1,256.0,185.73,151.57
2018,7,25,9,15,25.0,269.0,3.9,19.3,287.5,206.3,160.07
2018,7,25,9,30,31.0,295.0,3.9,19.5,319.0,213.72,164.75
2018,7,25,9,45,47.5,330.5,3.95,19.7,369.0,244.13,187.3
2018,7,25,10,0,64.0,366.0,4.0,19.9,419.0,277.27,212.03
2018,7,25,10,15,97.0,391.0,4.1,20.05,474.5,311.59,237.4
2018,7,25,10,30,130.0,416.0,4.2,20.2,530.0,339.82,258.53
2018,7,25,10,45,177.0,429.5,4.3,20.3,588.5,382.19,290.69
2018,7,25,11,0,224.0,443.0,4.4,20.4,647.0,430.05,327.27
2018,7,25,11,15,270.0,426.0,4.55,20.45,676.0,454.76,347.14
2018,7,25,11,30,316.0,409.0,4.7,20.5,705.0,491.66,376.43
2018,7,25,11,45,251.5,440.0,4.8,20.5,677.0,500.59,383.68
2018,7,25,12,0,187.0,471.0,4.9,20.5,649.0,505.91,387.57
2018,7,25,12,15,179.5,465.0,5.05,20.5,636.0,513.73,394.18
2018,7,25,12,30,172.0,459.0,5.2,20.5,623.0,520.14,399.65
2018,7,25,12,45,161.0,462.0,5.35,20.5,614.5,530.02,407.47
2018,7,25,13,0,150.0,465.0,5.5,20.5,606.0,538.68,414.32
2018,7,25,13,15,160.0,457.5,5.6,20.45,605.5,554.61,427.2
2018,7,25,13,30,170.0,450.0,5.7,20.4,605.0,570.21,439.89
2018,7,25,13,45,221.5,414.5,5.8,20.35,611.5,596.45,462.08
2018,7,25,14,0,273.0,379.0,5.9,20.3,618.0,638.92,496.17
2018,7,25,14,15,505.0,271.0,5.95,20.15,695.5,784.62,611.4
2018,7,25,14,30,737.0,163.0,6.0,20.0,773.0,914.96,710.22
2018,7,25,14,45,591.5,204.0,6.05,19.8,680.5,838.0,655.68
2018,7,25,15,0,446.0,245.0,6.1,19.6,588.0,739.19,581.83
2018,7,25,15,15,296.5,270.5,6.1,19.6,493.5,602.47,477.39
2018,7,25,15,30,147.0,296.0,6.1,19.6,399.0,464.57,368.74
2018,7,25,15,45,140.5,265.0,6.15,19.2,358.0,428.2,342.6
2018,7,25,16,0,134.0,234.0,6.2,18.8,317.0,390.29,314.6
2018,7,25,16,15,130.0,194.5,6.2,18.5,270.0,343.36,279.07
2018,7,25,16,30,126.0,155.0,6.2,18.2,223.0,294.97,241.76
2018,7,25,16,45,307.0,114.5,6.2,17.9,257.5,466.71,386.93
2018,7,25,17,0,488.0,74.0,6.2,17.6,292.0,595.77,492.63
2018,7,25,17,15,377.0,66.0,6.15,17.35,222.0,472.38,394.9
2018,7,25,17,30,266.0,58.0,6.1,17.1,152.0,339.41,286.68
2018,7,25,17,45,212.0,41.5,6.1,16.85,108.5,261.18,221.46
2018,7,25,18,0,158.0,25.0,6.1,16.6,65.0,193.18,163.27
2018,7,25,18,15,79.0,17.5,6.0,16.45,37.5,101.81,83.23
2018,7,25,18,30,0.0,10.0,5.9,16.3,10.0,8.21,1.19
2018,7,25,18,45,5.5,7.5,5.75,16.1,8.0,10.39,2.85
2018,7,25,19,0,11.0,5.0,5.6,15.9,6.0,12.88,0.0
2018,7,25,19,15,6.5,2.5,5.45,15.8,3.0,6.4,0.0
2018,7,25,19,30,2.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,5,15,72.5,9.0,4.0,15.45,13.0,7.68,0.0
2018,7,26,5,30,145.0,18.0,4.0,15.6,26.0,14.06,0.0
2018,7,26,5,45,132.0,16.0,3.95,15.8,29.0,12.3,4.46
2018,7,26,6,0,119.0,14.0,3.9,16.0,32.0,10.41,3.4
2018,7,26,6,15,68.5,14.0,3.9,16.25,25.0,10.51,3.63
2018,7,26,6,30,18.0,14.0,3.9,16.5,18.0,11.99,5.01
2018,7,26,6,45,9.0,21.5,3.9,16.75,23.5,18.27,10.62
2018,7,26,7,0,0.0,29.0,3.9,17.0,29.0,23.92,15.62
2018,7,26,7,15,0.0,48.0,3.85,17.2,48.0,39.7,29.5
2018,7,26,7,30,0.0,67.0,3.8,17.4,67.0,55.54,43.26
2018,7,26,7,45,0.0,77.5,3.75,17.6,77.5,64.33,50.72
2018,7,26,8,0,0.0,88.0,3.7,17.8,88.0,73.14,58.12
2018,7,26,8,15,0.0,108.0,3.65,18.0,108.0,88.75,71.29
2018,7,26,8,30,0.0,128.0,3.6,18.2,128.0,104.11,84.1
2018,7,26,8,45,0.5,143.0,3.55,18.45,143.5,115.56,93.46
2018,7,26,9,0,1.0,158.0,3.5,18.7,159.0,126.88,102.64
2018,7,26,9,15,2.5,168.0,3.55,18.9,170.0,135.01,104.25
2018,7,26,9,30,4.0,178.0,3.6,19.1,181.0,143.49,110.62
2018,7,26,9,45,6.5,201.0,3.6,19.3,206.0,162.04,124.93
2018,7,26,10,0,9.0,224.0,3.6,19.5,231.0,181.03,139.52
2018,7,26,10,15,14.0,257.5,3.65,19.6,269.5,209.01,161.08
2018,7,26,10,30,19.0,291.0,3.7,19.7,308.0,237.85,183.21
2018,7,26,10,45,24.0,320.5,3.8,19.85,342.0,255.86,196.87
2018,7,26,11,0,29.0,350.0,3.9,20.0,376.0,284.34,218.62
2018,7,26,11,15,29.5,354.5,4.05,20.0,381.5,293.71,225.84
2018,7,26,11,30,30.0,359.0,4.2,20.0,387.0,303.24,233.25
2018,7,26,11,45,33.5,371.5,4.3,20.05,403.0,320.99,246.9
2018,7,26,12,0,37.0,384.0,4.4,20.1,419.0,339.54,261.14
2018,7,26,12,15,36.0,383.5,4.55,20.05,417.5,345.1,265.63
2018,7,26,12,30,35.0,383.0,4.7,20.0,416.0,350.46,270.0
2018,7,26,12,45,35.5,376.5,4.85,19.95,410.0,351.6,271.25
2018,7,26,13,0,36.0,370.0,5.0,19.9,404.0,352.35,272.25
2018,7,26,13,15,41.0,379.0,5.15,19.75,417.0,370.62,286.84
2018,7,26,13,30,46.0,388.0,5.3,19.6,430.0,389.52,301.93
2018,7,26,13,45,110.5,365.0,5.4,19.5,462.5,447.76,349.06
2018,7,26,14,0,175.0,342.0,5.5,19.4,495.0,494.65,387.53
2018,7,26,14,15,524.5,227.5,5.6,19.25,665.5,765.73,600.44
2018,7,26,14,30,874.0,113.0,5.7,19.1,836.0,983.84,760.29
2018,7,26,14,45,865.0,111.0,5.75,18.9,801.0,989.01,764.87
2018,7,26,15,0,856.0,109.0,5.8,18.7,766.0,990.68,768.36
2018,7,26,15,15,844.5,107.0,5.8,18.7,726.0,986.41,766.9
2018,7,26,15,30,833.0,105.0,5.8,18.7,686.0,991.07,772.01
2018,7,26,15,45,819.0,101.5,5.8,18.3,641.5,975.83,764.22
2018,7,26,16,0,805.0,98.0,5.8,17.9,597.0,957.35,754.26
2018,7,26,16,15,787.5,94.0,5.8,17.7,549.5,931.66,738.49
2018,7,26,16,30,770.0,90.0,5.8,17.5,502.0,903.15,720.57
2018,7,26,16,45,746.5,85.0,5.8,17.25,452.0,864.9,695.33
2018,7,26,17,0,723.0,80.0,5.8,17.0,402.0,824.5,668.04
2018,7,26,17,15,690.0,75.5,5.8,16.75,351.5,779.56,636.61
2018,7,26,17,30,657.0,71.0,5.8,16.5,301.0,728.6,599.52
2018,7,26,17,45,581.0,65.0,5.75,16.25,244.0,636.96,528.8
2018,7,26,18,0,505.0,59.0,5.7,16.0,187.0,547.85,457.5
2018,7,26,18,15,393.5,51.0,5.6,15.85,137.0,430.26,359.85
2018,7,26,18,30,282.0,43.0,5.5,15.7,87.0,313.02,259.17
2018,7,26,18,45,149.5,27.0,5.4,15.55,49.5,182.58,142.87
2018,7,26,19,0,17.0,11.0,5.3,15.4,12.0,25.6,1.28
2018,7,26,19,15,8.5,5.5,5.2,15.3,6.0,10.27,0.0
2018,7,26,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,12.0,2.5,4.75,14.9,3.0,2.13,0.0
2018,7,27,5,30,24.0,5.0,4.8,15.1,6.0,3.87,0.0
2018,7,27,5,45,31.0,7.5,4.8,15.3,11.0,5.74,0.0
2018,7,27,6,0,38.0,10.0,4.8,15.5,16.0,7.54,0.91
2018,7,27,6,15,19.0,13.0,4.8,15.7,16.0,11.19,4.25
2018,7,27,6,30,0.0,16.0,4.8,15.9,16.0,13.16,6.07
2018,7,27,6,45,0.0,27.5,4.75,16.1,27.5,22.67,14.57
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,32.21,23.03
2018,7,27,7,15,0.0,56.5,4.7,16.5,56.5,46.77,35.83
2018,7,27,7,30,0.0,74.0,4.7,16.7,74.0,61.39,48.52
2018,7,27,7,45,0.0,83.5,4.7,16.85,83.5,69.35,55.26
2018,7,27,8,0,0.0,93.0,4.7,17.0,93.0,76.99,61.67
2018,7,27,8,15,0.0,109.0,4.8,17.2,109.0,89.5,72.2
2018,7,27,8,30,0.0,125.0,4.9,17.4,125.0,101.85,82.5
2018,7,27,8,45,0.5,142.5,4.95,17.55,143.0,115.17,93.56
2018,7,27,9,0,1.0,160.0,5.0,17.7,161.0,128.32,104.39
2018,7,27,9,15,2.5,170.0,5.1,17.85,172.0,136.44,105.99
2018,7,27,9,30,4.0,180.0,5.2,18.0,183.0,144.94,112.44
2018,7,27,9,45,6.0,194.0,5.3,18.15,199.0,156.73,121.52
2018,7,27,10,0,8.0,208.0,5.4,18.3,215.0,168.87,130.89
2018,7,27,10,15,9.5,219.5,5.45,18.4,228.0,179.34,138.98
2018,7,27,10,30,11.0,231.0,5.5,18.5,241.0,190.1,147.32
2018,7,27,10,45,13.0,258.0,5.55,18.55,270.0,213.21,165.43
2018,7,27,11,0,15.0,285.0,5.6,18.6,299.0,236.85,183.89
2018,7,27,11,15,17.5,301.0,5.65,18.65,317.5,252.82,196.3
2018,7,27,11,30,20.0,317.0,5.7,18.7,336.0,269.31,209.13
2018,7,27,11,45,32.0,350.5,5.75,18.7,381.0,303.71,235.99
2018,7,27,12,0,44.0,384.0,5.8,18.7,426.0,344.06,267.35
2018,7,27,12,15,87.5,413.0,5.85,18.7,496.0,405.05,315.06
2018,7,27,12,30,131.0,442.0,5.9,18.7,566.0,475.58,369.69
2018,7,27,12,45,258.5,400.5,5.95,18.7,643.5,559.21,436.26
2018,7,27,13,0,386.0,359.0,6.0,18.7,721.0,654.48,510.95
2018,7,27,13,15,336.0,388.0,6.0,18.65,699.5,651.69,508.08
2018,7,27,13,30,286.0,417.0,6.0,18.6,678.0,654.26,509.2
2018,7,27,13,45,324.0,389.0,6.0,18.55,677.5,679.67,530.22
2018,7,27,14,0,362.0,361.0,6.0,18.5,677.0,704.37,550.71
2018,7,27,14,15,636.5,231.0,6.0,18.45,765.0,876.29,685.37
2018,7,27,14,30,911.0,101.0,6.0,18.4,853.0,1006.95,780.09
2018,7,27,14,45,904.0,99.0,6.0,18.35,818.5,1014.32,786.02
2018,7,27,15,0,897.0,97.0,6.0,18.3,784.0,1018.1,790.27
2018,7,27,15,15,886.0,95.5,6.0,18.3,743.5,1014.89,789.6
2018,7,27,15,30,875.0,94.0,6.0,18.3,703.0,1008.21,786.67
2018,7,27,15,45,861.0,91.5,6.0,18.0,658.0,993.92,779.37
2018,7,27,16,0,847.0,89.0,6.0,17.7,613.0,976.39,769.85
2018,7,27,16,15,827.0,86.5,6.0,17.45,564.0,961.38,762.07
2018,7,27,16,30,807.0,84.0,6.0,17.2,515.0,931.82,743.6
2018,7,27,16,45,780.0,81.5,6.0,16.95,463.5,892.81,717.94
2018,7,27,17,0,753.0,79.0,6.0,16.7,412.0,851.65,690.21
2018,7,27,17,15,717.0,74.5,6.0,16.45,359.5,797.64,651.97
2018,7,27,17,30,681.0,70.0,6.0,16.2,307.0,748.78,616.56
2018,7,27,17,45,630.0,65.0,6.0,15.9,256.0,679.99,564.1
2018,7,27,18,0,579.0,60.0,6.0,15.6,205.0,612.0,509.97
2018,7,27,18,15,346.5,54.5,6.0,15.45,135.5,388.73,326.46
2018,7,27,18,30,114.0,49.0,6.0,15.3,66.0,173.75,141.86
2018,7,27,18,45,65.0,31.5,6.0,15.1,40.5,96.48,72.75
2018,7,27,19,0,16.0,14.0,6.0,14.9,15.0,30.23,0.0
2018,7,27,19,15,8.0,7.0,5.95,14.85,7.5,11.22,0.0
2018,7,27,19,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,28,5,15,5.5,2.0,4.8,14.6,2.5,1.71,0.0
2018,7,28,5,30,11.0,4.0,4.8,14.8,5.0,3.34,0.0
2018,7,28,5,45,5.5,6.5,4.85,15.0,7.0,5.49,0.0
2018,7,28,6,0,0.0,9.0,4.9,15.2,9.0,7.39,0.77
2018,7,28,6,15,0.0,12.0,4.8,15.4,12.0,9.86,3.07
2018,7,28,6,30,0.0,15.0,4.7,15.6,15.0,12.33,5.35
2018,7,28,6,45,0.0,28.0,4.6,15.75,28.0,23.08,14.97
2018,7,28,7,0,0.0,41.0,4.5,15.9,41.0,33.87,24.56
2018,7,28,7,15,0.0,58.5,4.4,16.05,58.5,48.44,37.38
2018,7,28,7,30,0.0,76.0,4.3,16.2,76.0,63.06,50.09
2018,7,28,7,45,0.0,91.0,4.25,16.35,91.0,75.14,60.44
2018,7,28,8,0,0.0,106.0,4.2,16.5,106.0,86.88,70.37
2018,7,28,8,15,0.0,123.0,4.15,16.75,123.0,99.99,81.35
2018,7,28,8,30,0.0,140.0,4.1,17.0,140.0,112.93,92.08
2018,7,28,8,45,1.0,153.0,4.1,17.2,153.5,122.84,100.16
2018,7,28,9,0,2.0,166.0,4.1,17.4,167.0,132.66,108.11
2018,7,28,9,15,5.0,187.0,4.1,17.6,190.5,148.84,115.92
2018,7,28,9,30,8.0,208.0,4.1,17.8,214.0,165.72,128.88
2018,7,28,9,45,11.0,229.0,4.15,18.0,237.5,183.13,142.22
2018,7,28,10,0,14.0,250.0,4.2,18.2,261.0,201.1,156.0
2018,7,28,10,15,37.0,306.0,4.25,18.35,337.5,239.38,185.07
2018,7,28,10,30,60.0,362.0,4.3,18.5,414.0,290.62,224.26
2018,7,28,10,45,104.0,402.0,4.35,18.65,495.0,334.68,257.54
2018,7,28,11,0,148.0,442.0,4.4,18.8,576.0,394.1,302.77
2018,7,28,11,15,160.0,451.5,4.5,18.9,599.0,422.88,325.12
2018,7,28,11,30,172.0,461.0,4.6,19.0,622.0,453.18,348.63
2018,7,28,11,45,180.0,465.5,4.7,19.05,635.0,478.86,368.63
2018,7,28,12,0,188.0,470.0,4.8,19.1,648.0,505.26,389.11
2018,7,28,12,15,201.5,467.5,4.9,19.15,658.5,530.58,408.85
2018,7,28,12,30,215.0,465.0,5.0,19.2,669.0,556.46,428.99
2018,7,28,12,45,251.5,447.5,5.1,19.25,684.0,593.67,458.05
2018,7,28,13,0,288.0,430.0,5.2,19.3,699.0,628.54,485.4
2018,7,28,13,15,286.5,423.5,5.3,19.25,687.5,641.67,496.03
2018,7,28,13,30,285.0,417.0,5.4,19.2,676.0,653.28,505.65
2018,7,28,13,45,293.5,397.5,5.5,19.2,659.0,659.97,512.06
2018,7,28,14,0,302.0,378.0,5.6,19.2,642.0,664.93,517.29
2018,7,28,14,15,568.0,262.5,5.65,19.1,738.0,840.48,654.44
2018,7,28,14,30,834.0,147.0,5.7,19.0,834.0,992.31,766.27
2018,7,28,14,45,828.0,142.5,5.75,18.9,800.0,998.3,771.52
2018,7,28,15,0,822.0,138.0,5.8,18.8,766.0,1000.75,775.29
2018,7,28,15,15,809.0,135.0,5.8,18.8,725.5,994.27,772.29
2018,7,28,15,30,796.0,132.0,5.8,18.8,685.0,984.31,767.01
2018,7,28,15,45,784.0,126.0,5.85,18.5,640.5,968.63,758.98
2018,7,28,16,0,772.0,120.0,5.9,18.2,596.0,949.65,748.64
2018,7,28,16,15,755.5,113.5,5.9,17.95,548.0,929.3,736.86
2018,7,28,16,30,739.0,107.0,5.9,17.7,500.0,899.37,717.98
2018,7,28,16,45,690.5,105.0,5.85,17.5,443.0,841.5,677.63
2018,7,28,17,0,642.0,103.0,5.8,17.3,386.0,782.36,635.64
2018,7,28,17,15,584.0,99.0,5.8,17.05,331.5,710.97,583.46
2018,7,28,17,30,526.0,95.0,5.8,16.8,277.0,639.57,529.67
2018,7,28,17,45,443.5,87.0,5.75,16.5,223.0,535.99,448.13
2018,7,28,18,0,361.0,79.0,5.7,16.2,169.0,445.0,373.83
2018,7,28,18,15,239.0,65.0,5.65,16.0,119.0,317.67,265.44
2018,7,28,18,30,117.0,51.0,5.6,15.8,69.0,180.5,146.98
2018,7,28,18,45,79.0,34.5,5.55,15.55,44.5,129.13,97.85
2018,7,28,19,0,41.0,18.0,5.5,15.3,20.0,55.96,0.0
2018,7,28,19,15,20.5,9.0,5.4,15.2,10.0,21.11,0.0
2018,7,28,19,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,5,15,47.5,7.5,4.0,14.8,10.0,6.4,0.0
2018,7,29,5,30,95.0,15.0,4.0,14.9,20.0,11.68,0.0
2018,7,29,5,45,84.5,26.0,4.05,15.05,34.0,20.59,10.9
2018,7,29,6,0,74.0,37.0,4.1,15.2,48.0,29.92,20.33
2018,7,29,6,15,38.0,57.5,4.1,15.35,63.0,45.86,34.83
2018,7,29,6,30,2.0,78.0,4.1,15.5,78.0,61.83,49.26
2018,7,29,6,45,4.0,92.5,4.1,15.7,93.5,73.25,59.47
2018,7,29,7,0,6.0,107.0,4.1,15.9,109.0,84.62,69.41
2018,7,29,7,15,21.0,134.0,4.1,16.05,143.0,104.5,86.62
2018,7,29,7,30,36.0,161.0,4.1,16.2,177.0,118.91,98.81
2018,7,29,7,45,42.0,183.0,4.1,16.35,203.5,133.45,110.95
2018,7,29,8,0,48.0,205.0,4.1,16.5,230.0,147.65,122.66
2018,7,29,8,15,65.0,231.0,4.1,16.6,268.5,163.87,135.99
2018,7,29,8,30,82.0,257.0,4.1,16.7,307.0,179.64,148.8
2018,7,29,8,45,85.0,278.5,4.05,16.85,334.0,192.35,158.91
2018,7,29,9,0,88.0,300.0,4.0,17.0,361.0,204.66,168.64
2018,7,29,9,15,95.5,321.0,4.05,17.1,390.5,223.78,173.62
2018,7,29,9,30,103.0,342.0,4.1,17.2,420.0,247.62,190.14
2018,7,29,9,45,142.0,365.5,4.1,17.3,478.5,266.65,202.57
2018,7,29,10,0,181.0,389.0,4.1,17.4,537.0,304.19,230.43
2018,7,29,10,15,222.5,390.5,4.15,17.5,579.0,334.75,253.62
2018,7,29,10,30,264.0,392.0,4.2,17.6,621.0,358.63,272.48
2018,7,29,10,45,271.0,401.0,4.25,17.65,641.5,390.13,298.29
2018,7,29,11,0,278.0,410.0,4.3,17.7,662.0,422.67,324.65
2018,7,29,11,15,197.5,432.5,4.4,17.75,613.0,428.46,330.6
2018,7,29,11,30,117.0,455.0,4.5,17.8,564.0,418.28,323.4
2018,7,29,11,45,113.0,455.5,4.55,17.85,561.5,430.92,333.43
2018,7,29,12,0,109.0,456.0,4.6,17.9,559.0,443.03,342.9
2018,7,29,12,15,132.0,454.5,4.7,17.85,579.5,471.79,365.57
2018,7,29,12,30,155.0,453.0,4.8,17.8,600.0,502.18,389.47
2018,7,29,12,45,152.5,445.0,4.85,17.8,588.5,508.59,394.75
2018,7,29,13,0,150.0,437.0,4.9,17.8,577.0,513.86,399.25
2018,7,29,13,15,123.5,424.5,4.95,17.75,538.5,493.5,383.97
2018,7,29,13,30,97.0,412.0,5.0,17.7,500.0,457.01,356.47
2018,7,29,13,45,97.5,405.0,5.05,17.6,491.5,459.26,359.03
2018,7,29,14,0,98.0,398.0,5.1,17.5,483.0,461.03,361.15
2018,7,29,14,15,83.0,369.5,5.15,17.5,440.0,425.84,334.59
2018,7,29,14,30,68.0,341.0,5.2,17.5,397.0,388.79,306.42
2018,7,29,14,45,61.0,324.5,5.25,17.45,373.0,370.53,292.86
2018,7,29,15,0,54.0,308.0,5.3,17.4,349.0,351.48,278.55
2018,7,29,15,15,86.0,308.0,5.3,17.4,369.5,389.17,309.95
2018,7,29,15,30,118.0,308.0,5.3,17.4,390.0,449.47,358.53
2018,7,29,15,45,327.5,237.0,5.45,17.2,443.0,607.55,489.26
2018,7,29,16,0,537.0,166.0,5.6,17.0,496.0,773.47,622.09
2018,7,29,16,15,646.0,129.0,5.65,16.8,494.0,838.8,672.88
2018,7,29,16,30,755.0,92.0,5.7,16.6,492.0,889.86,713.48
2018,7,29,16,45,702.0,91.5,5.75,16.4,434.0,834.5,674.91
2018,7,29,17,0,649.0,91.0,5.8,16.2,376.0,773.17,631.43
2018,7,29,17,15,589.5,88.5,5.8,16.0,322.0,702.57,579.37
2018,7,29,17,30,530.0,86.0,5.8,15.8,268.0,632.18,525.9
2018,7,29,17,45,343.0,86.0,5.75,15.55,196.0,445.93,376.09
2018,7,29,18,0,156.0,86.0,5.7,15.3,124.0,261.45,219.52
2018,7,29,18,15,88.5,67.5,5.6,15.15,88.0,163.89,135.29
2018,7,29,18,30,21.0,49.0,5.5,15.0,52.0,73.76,56.45
2018,7,29,18,45,17.0,31.5,5.35,14.85,33.5,50.14,34.16
2018,7,29,19,0,13.0,14.0,5.2,14.7,15.0,21.56,0.0
2018,7,29,19,15,6.5,7.0,5.1,14.7,7.5,10.23,0.0
2018,7,29,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,5,15,59.5,7.5,4.25,14.5,10.0,6.4,0.0
2018,7,30,5,30,119.0,15.0,4.3,14.7,20.0,11.72,0.0
2018,7,30,5,45,150.0,20.5,4.35,14.9,35.5,15.9,6.99
2018,7,30,6,0,181.0,26.0,4.4,15.1,51.0,20.0,11.71
2018,7,30,6,15,236.0,32.5,4.4,15.3,79.5,24.62,16.11
2018,7,30,6,30,291.0,39.0,4.4,15.5,108.0,29.15,20.31
2018,7,30,6,45,145.5,52.0,4.35,15.75,86.5,40.2,30.2
2018,7,30,7,0,0.0,65.0,4.3,16.0,65.0,53.87,42.28
2018,7,30,7,15,0.0,84.0,4.25,16.15,84.0,68.9,55.41
2018,7,30,7,30,0.0,103.0,4.2,16.3,103.0,83.59,68.07
2018,7,30,7,45,0.0,115.0,4.1,16.45,115.0,93.02,75.99
2018,7,30,8,0,0.0,127.0,4.0,16.6,127.0,102.38,83.76
2018,7,30,8,15,1.0,145.0,3.95,16.8,145.5,116.0,95.09
2018,7,30,8,30,2.0,163.0,3.9,17.0,164.0,129.45,106.18
2018,7,30,8,45,6.5,190.0,3.9,17.15,194.5,149.04,122.38
2018,7,30,9,0,11.0,217.0,3.9,17.3,225.0,168.24,138.09
2018,7,30,9,15,15.5,243.0,3.95,17.5,254.5,187.99,147.04
2018,7,30,9,30,20.0,269.0,4.0,17.7,284.0,209.26,163.03
2018,7,30,9,45,25.5,292.0,4.05,17.9,312.0,216.21,167.71
2018,7,30,10,0,31.0,315.0,4.1,18.1,340.0,237.42,183.84
2018,7,30,10,15,62.0,343.0,4.2,18.3,396.0,270.28,208.31
2018,7,30,10,30,93.0,371.0,4.3,18.5,452.0,307.4,236.39
2018,7,30,10,45,87.5,396.5,4.4,18.7,474.0,332.7,256.21
2018,7,30,11,0,82.0,422.0,4.5,18.9,496.0,358.21,275.97
2018,7,30,11,15,79.5,427.5,4.6,19.0,500.5,371.33,286.26
2018,7,30,11,30,77.0,433.0,4.7,19.1,505.0,384.24,296.33
2018,7,30,11,45,81.5,438.5,4.75,19.2,515.0,401.19,309.4
2018,7,30,12,0,86.0,444.0,4.8,19.3,525.0,418.67,322.84
2018,7,30,12,15,114.5,455.0,4.9,19.35,563.0,459.95,354.71
2018,7,30,12,30,143.0,466.0,5.0,19.4,601.0,503.93,388.48
2018,7,30,12,45,146.0,461.5,5.1,19.4,598.5,517.49,399.18
2018,7,30,13,0,149.0,457.0,5.2,19.4,596.0,530.56,409.63
2018,7,30,13,15,136.5,447.5,5.3,19.4,573.5,525.37,406.14
2018,7,30,13,30,124.0,438.0,5.4,19.4,551.0,518.35,401.3
2018,7,30,13,45,177.5,406.0,5.45,19.35,563.0,548.05,426.19
2018,7,30,14,0,231.0,374.0,5.5,19.3,575.0,594.48,463.35
2018,7,30,14,15,555.0,243.0,5.6,19.2,704.0,809.15,632.02
2018,7,30,14,30,879.0,112.0,5.7,19.1,833.0,986.17,761.96
2018,7,30,14,45,868.5,110.5,5.75,19.0,797.5,990.52,765.9
2018,7,30,15,0,858.0,109.0,5.8,18.9,762.0,991.33,768.51
2018,7,30,15,15,846.0,107.0,5.8,18.9,721.5,986.61,766.76
2018,7,30,15,30,834.0,105.0,5.8,18.9,681.0,990.78,771.55
2018,7,30,15,45,814.0,104.0,5.85,18.6,635.5,972.55,761.66
2018,7,30,16,0,794.0,103.0,5.9,18.3,590.0,951.13,749.6
2018,7,30,16,15,765.5,102.0,5.9,18.05,540.0,918.22,728.67
2018,7,30,16,30,737.0,101.0,5.9,17.8,490.0,888.88,710.22
2018,7,30,16,45,702.0,98.5,5.9,17.55,438.5,843.61,679.59
2018,7,30,17,0,667.0,96.0,5.9,17.3,387.0,796.7,647.14
2018,7,30,17,15,618.5,92.0,5.9,17.0,334.5,733.88,601.73
2018,7,30,17,30,570.0,88.0,5.9,16.7,282.0,670.68,554.61
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,573.9,479.11
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,475.07,398.98
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,368.89,308.89
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,269.17,221.08
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,189.49,143.55
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,80.45,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,28.81,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
