Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.71,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.41,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,11.92,3.7
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,20.62,12.23
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,25.08,16.51
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,28.12,19.4
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,43.31,32.98
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,56.26,44.42
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,66.24,53.09
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,76.16,61.57
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,88.59,72.15
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,100.9,82.49
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,112.01,91.66
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,123.01,100.66
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,138.53,113.44
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,153.82,125.9
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,168.21,131.31
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,183.64,142.92
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,199.54,154.95
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,215.92,167.39
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,234.18,181.35
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,243.13,188.05
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,267.02,206.45
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,292.14,225.72
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,293.39,226.67
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,293.97,227.15
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,295.75,228.85
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,298.04,231.08
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,338.59,262.96
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,387.26,300.86
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,418.91,325.46
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,451.73,350.95
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,432.79,336.37
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,421.48,327.51
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,469.39,366.56
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,505.28,396.5
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,754.38,593.11
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,976.32,757.17
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,982.13,762.24
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,984.42,766.2
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,978.35,763.45
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,968.84,758.43
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,952.53,750.54
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,932.97,740.27
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,905.85,723.43
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,875.93,704.39
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,841.64,681.67
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,799.47,652.51
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,703.32,580.59
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,608.08,507.25
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,518.01,435.55
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,439.2,370.49
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,387.05,324.87
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,336.56,277.65
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,240.89,182.18
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,128.35,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,45.52,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.28,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,2.56,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,4.84,0.0
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,6.99,0.4
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,8.47,1.84
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,9.86,3.14
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,21.43,13.5
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,33.04,23.83
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,45.52,34.81
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,58.04,45.68
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,68.51,54.62
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,78.47,63.03
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,96.57,78.36
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,114.32,93.19
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,129.27,105.48
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,144.0,117.47
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,159.34,124.1
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,175.64,136.49
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,193.56,150.14
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,212.05,164.27
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,237.75,184.05
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,253.89,196.39
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,287.26,222.12
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,322.85,249.54
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,338.11,261.46
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,353.79,273.73
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,373.27,289.26
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,395.99,307.5
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,416.0,323.32
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,436.42,339.44
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,432.45,336.5
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,417.12,324.9
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,412.4,321.71
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,406.73,317.77
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,444.37,348.77
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,469.41,370.23
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,758.1,598.89
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,993.74,771.71
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,1000.46,777.28
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,1003.61,781.71
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,999.77,780.6
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,992.47,777.21
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,976.97,769.55
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,958.22,759.6
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,942.94,751.5
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,913.43,732.83
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,874.19,706.9
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,832.84,678.86
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,779.9,641.01
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,725.93,601.12
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,662.35,551.78
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,594.11,496.38
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,496.55,414.21
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,403.42,331.96
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,275.18,205.95
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,130.48,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,47.87,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,3.41,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,5.8,0.0
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,7.58,0.91
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,11.2,4.26
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,13.16,6.1
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,28.88,20.21
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,44.69,34.28
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,55.53,43.79
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,66.28,53.08
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,73.54,59.2
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,80.75,65.21
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,91.69,74.42
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,102.52,83.44
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,116.93,95.46
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,131.13,107.21
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,144.99,113.32
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,159.6,124.59
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,174.93,136.46
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,190.67,148.68
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,227.25,177.22
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,254.47,198.27
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,294.42,229.21
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,337.35,262.42
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,351.97,273.83
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,366.81,285.41
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,382.04,297.31
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,397.63,309.46
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,420.54,327.45
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,444.62,346.34
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,470.23,366.48
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,505.94,394.23
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,548.87,428.56
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,593.74,464.34
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,723.33,566.83
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,837.6,656.45
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,933.11,729.62
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,1004.85,782.08
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,1012.18,788.25
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,1015.86,792.33
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,1011.5,790.87
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,1003.58,787.06
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,990.23,779.96
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,973.61,770.61
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,948.94,755.85
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,932.71,747.26
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,892.67,720.49
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,850.48,691.66
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,796.18,653.1
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,740.81,612.38
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,674.68,561.44
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,603.86,504.21
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,506.72,422.16
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,413.8,339.66
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,286.73,210.66
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,113.44,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,7.68,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,4.27,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,12.25,3.42
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,20.01,11.63
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,27.18,18.34
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,34.18,24.8
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,47.6,36.84
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,60.7,48.43
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,71.76,58.05
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,82.74,67.43
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,94.36,77.26
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,105.88,86.88
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,124.05,102.08
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,141.91,116.83
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,157.12,129.18
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,172.12,141.24
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,190.96,149.25
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,211.75,164.66
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,225.37,174.14
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,254.58,196.04
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,294.8,225.7
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,330.08,251.9
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,365.66,278.98
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,404.67,308.73
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,402.49,307.81
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,399.93,306.15
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,395.9,303.24
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,389.62,298.46
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,410.5,314.56
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,432.32,331.28
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,447.37,342.99
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,462.73,355.1
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,504.15,387.33
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,537.71,413.74
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,613.79,473.3
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,679.34,524.89
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,829.17,641.47
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,963.75,741.51
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,965.1,743.73
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,971.44,750.41
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,962.1,745.34
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,949.4,738.1
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,929.64,727.93
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,906.8,715.43
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,877.21,696.53
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,844.96,675.5
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,802.41,646.77
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,757.97,615.98
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,701.69,575.23
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,644.64,532.56
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,574.01,477.32
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,499.99,416.99
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,410.41,340.95
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,326.01,265.41
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,225.94,159.88
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,77.09,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,11.1,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,23.13,10.96
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,35.85,25.16
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,45.92,34.73
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,55.14,43.28
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,69.81,56.41
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,87.02,71.54
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,100.35,82.96
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,113.58,94.09
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,126.05,104.41
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,138.4,114.5
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,152.64,126.02
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,166.72,137.29
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,171.95,141.07
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,186.65,152.73
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,208.03,161.39
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,235.41,180.66
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,262.38,199.35
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,281.69,212.7
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,314.15,237.7
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,348.86,264.57
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,378.6,287.79
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,410.18,312.42
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,442.55,337.76
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,473.01,361.86
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,519.72,398.52
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,570.8,438.49
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,583.42,448.59
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,591.99,455.43
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,608.97,469.17
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,624.59,481.84
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,675.46,522.96
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,741.07,574.55
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,867.21,673.59
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,972.99,750.6
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,989.15,763.5
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,1001.76,774.53
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,1008.31,781.46
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,1011.25,786.05
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,1007.07,784.72
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,999.38,781.07
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,983.68,772.87
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,976.52,770.99
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,947.76,752.38
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,916.16,731.68
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,874.54,703.63
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,830.82,673.49
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,779.32,636.33
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,721.69,593.27
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,644.88,533.59
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,569.43,472.41
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,473.66,391.71
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,381.9,310.29
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,259.5,179.13
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,97.79,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,3.41,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,5.68,0.0
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,7.39,0.69
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,13.71,6.43
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,20.01,12.17
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,31.67,22.63
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,43.02,32.7
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,57.2,45.16
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,70.79,56.93
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,82.54,66.95
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,94.19,76.74
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,114.77,94.1
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,134.9,110.83
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,158.07,129.97
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,180.66,148.4
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,192.17,149.94
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,220.9,170.91
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,246.99,190.07
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,275.31,211.27
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,306.62,234.73
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,331.12,253.3
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,354.47,271.72
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,378.38,290.43
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,395.27,303.77
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,411.63,316.53
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,434.98,334.5
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,459.21,353.13
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,477.62,367.21
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,496.06,381.29
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,505.39,388.56
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,513.9,395.24
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,547.58,421.58
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,582.42,448.67
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,652.17,502.89
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,710.68,548.67
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,880.82,678.92
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,1009.79,770.09
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,1016.45,776.09
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,1019.46,780.61
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,1014.8,779.03
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,1006.59,775.18
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,991.22,768.03
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,984.2,766.87
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,956.8,750.13
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,926.5,731.29
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,884.65,703.57
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,840.68,673.78
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,781.25,631.94
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,727.79,593.24
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,650.13,533.94
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,573.93,473.05
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,470.8,387.48
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,372.6,301.3
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,238.27,157.52
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,68.81,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,5.97,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,14.8,4.21
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,23.67,14.69
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,32.1,22.68
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,39.48,29.55
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,54.85,43.36
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,70.11,56.89
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,86.76,71.39
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,103.19,85.45
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,122.56,101.85
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,141.64,117.75
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,152.34,126.25
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,169.42,140.06
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,185.71,153.05
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,201.45,165.45
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,220.3,170.71
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,234.5,178.3
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,264.63,198.94
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,299.51,224.18
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,333.33,249.54
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,360.71,270.69
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,398.7,300.37
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,440.42,332.89
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,472.81,358.71
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,505.23,384.13
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,538.94,410.13
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,573.48,436.44
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,607.76,462.97
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,646.19,492.29
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,653.47,497.74
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,661.18,503.36
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,674.52,514.19
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,686.02,523.74
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,708.03,542.12
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,743.54,570.01
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,869.26,667.45
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,982.09,749.25
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,989.37,755.68
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,993.07,760.49
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,986.58,757.58
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,976.59,752.42
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,961.62,745.43
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,943.29,736.11
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,915.98,719.69
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,892.13,705.67
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,848.42,676.8
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,802.9,646.01
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,738.46,599.92
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,673.69,552.04
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,587.95,485.73
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,503.69,417.71
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,398.13,329.21
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,303.07,244.29
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,190.69,118.29
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,43.84,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,5.97,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,17.99,5.68
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,29.88,19.94
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,44.47,33.48
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,58.98,46.76
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,74.81,60.99
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,90.35,74.69
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,103.94,86.42
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,117.25,97.69
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,121.6,101.03
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,131.62,109.21
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,136.43,112.86
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,141.06,116.36
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,156.29,128.79
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,171.31,140.92
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,192.23,150.74
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,201.82,157.13
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,226.64,175.81
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,253.23,196.01
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,280.34,216.67
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,309.81,239.35
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,344.18,265.46
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,394.03,303.88
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,417.33,322.51
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,440.99,341.36
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,470.58,364.71
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,501.68,389.15
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,528.03,409.78
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,555.0,430.83
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,554.24,430.48
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,550.97,428.24
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,543.93,423.1
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,534.63,416.23
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,552.98,431.77
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,571.19,447.23
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,763.51,596.89
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,935.07,726.23
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,935.16,726.97
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,931.85,726.49
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,919.2,719.01
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,903.23,709.31
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,881.47,696.16
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,856.7,680.81
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,817.6,654.61
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,784.33,632.51
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,739.44,601.06
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,693.15,567.92
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,633.63,523.66
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,574.15,478.04
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,501.59,420.05
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,430.74,360.74
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,343.27,285.03
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,260.37,209.76
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,167.77,96.33
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,42.92,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,9.39,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,20.15,6.15
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,31.5,21.21
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,41.07,30.42
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,50.42,39.09
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,64.53,51.76
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,79.19,64.67
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,94.61,78.02
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,111.33,92.26
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,122.45,101.43
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,133.47,110.39
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,153.75,127.12
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,163.05,134.38
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,184.04,151.34
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,191.58,156.94
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,207.14,158.66
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,227.91,166.91
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,260.46,188.81
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,296.67,215.83
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,330.66,243.22
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,365.89,271.95
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,403.44,301.38
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,457.09,343.36
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,488.02,369.19
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,514.85,391.05
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,579.93,441.43
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,651.33,496.19
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,658.33,501.21
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,658.61,500.82
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,660.45,502.16
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,650.06,494.57
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,636.99,485.43
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,619.9,473.16
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,646.49,495.17
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,672.55,516.68
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,831.98,637.04
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,965.15,732.28
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,967.53,735.02
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,966.35,736.51
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,964.71,736.99
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,951.84,729.85
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,930.86,719.7
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,906.84,707.85
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,871.13,685.55
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,832.93,661.13
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,784.01,628.51
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,733.43,593.75
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,670.58,548.18
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,601.68,496.26
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,524.8,435.97
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,450.29,374.87
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,358.91,296.37
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,272.75,218.06
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,159.41,81.56
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,23.73,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,6.83,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,18.1,4.02
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,29.46,19.43
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,45.3,34.14
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,60.11,47.69
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,71.55,58.02
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,84.08,69.04
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,96.28,79.52
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,108.03,89.39
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,120.03,99.3
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,131.5,108.59
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,142.73,117.61
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,153.4,126.07
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,164.84,135.06
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,175.54,143.35
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,192.23,145.43
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,226.73,165.41
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,260.07,187.03
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,298.39,214.89
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,325.47,236.23
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,366.56,269.09
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,403.26,299.89
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,443.74,332.43
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,469.85,353.61
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,493.76,372.55
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,528.5,399.16
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,564.66,426.49
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,592.44,447.49
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,619.3,467.62
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,604.88,456.48
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,575.84,434.69
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,611.08,461.6
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,637.81,482.18
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,667.52,505.6
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,696.86,528.83
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,830.72,629.46
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,957.32,720.29
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,957.79,721.28
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,954.73,721.09
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,944.29,715.56
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,930.49,707.9
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,907.73,695.12
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,881.92,680.2
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,848.11,659.2
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,811.77,636.14
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,763.75,604.03
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,706.2,564.1
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,646.16,521.61
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,586.16,477.51
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,498.19,409.35
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,413.37,340.37
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,334.61,273.29
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,260.07,205.13
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,160.6,69.25
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,38.35,0.0
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
