Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,5,15,7.5,2.5,1.35,14.75,2.5,0.0,0.0
2018,8,10,5,30,15.0,5.0,1.3,15.0,5.0,4.27,0.0
2018,8,10,5,45,27.0,16.0,1.3,15.2,18.0,13.28,0.58
2018,8,10,6,0,39.0,27.0,1.3,15.4,31.0,22.11,13.07
2018,8,10,6,15,20.5,43.5,1.3,15.7,45.5,35.37,25.33
2018,8,10,6,30,2.0,60.0,1.3,16.0,60.0,48.47,37.26
2018,8,10,6,45,18.0,86.5,1.3,16.25,92.0,68.44,55.04
2018,8,10,7,0,34.0,113.0,1.3,16.5,124.0,85.56,70.03
2018,8,10,7,15,40.5,135.0,1.4,16.9,150.0,100.83,83.09
2018,8,10,7,30,47.0,157.0,1.5,17.3,176.0,115.79,95.63
2018,8,10,7,45,57.5,181.0,1.6,17.65,207.5,131.62,108.72
2018,8,10,8,0,68.0,205.0,1.7,18.0,239.0,147.08,121.3
2018,8,10,8,15,82.0,229.5,1.8,18.35,274.5,162.47,133.66
2018,8,10,8,30,96.0,254.0,1.9,18.7,310.0,177.45,145.54
2018,8,10,8,45,105.5,277.0,2.0,19.0,343.5,191.17,156.29
2018,8,10,9,0,115.0,300.0,2.1,19.3,377.0,191.98,156.35
2018,8,10,9,15,144.0,322.0,2.2,19.5,424.5,207.78,159.46
2018,8,10,9,30,173.0,344.0,2.3,19.7,472.0,237.54,177.75
2018,8,10,9,45,247.0,341.5,2.4,19.95,534.0,252.03,184.13
2018,8,10,10,0,321.0,339.0,2.5,20.2,596.0,287.98,208.98
2018,8,10,10,15,317.5,358.0,2.6,20.3,620.0,324.29,238.48
2018,8,10,10,30,314.0,377.0,2.7,20.4,644.0,360.85,268.35
2018,8,10,10,45,406.5,347.5,2.85,20.55,702.5,395.34,295.02
2018,8,10,11,0,499.0,318.0,3.0,20.7,761.0,447.04,335.54
2018,8,10,11,15,504.5,321.0,3.15,20.8,775.5,487.17,368.19
2018,8,10,11,30,510.0,324.0,3.3,20.9,790.0,527.52,400.46
2018,8,10,11,45,460.0,353.0,3.4,21.0,776.0,554.43,421.71
2018,8,10,12,0,410.0,382.0,3.5,21.1,762.0,576.87,438.91
2018,8,10,12,15,416.5,377.5,3.7,21.15,763.5,607.87,463.06
2018,8,10,12,30,423.0,373.0,3.9,21.2,765.0,638.28,486.54
2018,8,10,12,45,507.0,328.0,4.05,21.2,794.0,693.5,529.37
2018,8,10,13,0,591.0,283.0,4.2,21.2,823.0,751.23,573.77
2018,8,10,13,15,442.0,346.0,4.4,21.2,746.0,711.26,543.18
2018,8,10,13,30,293.0,409.0,4.6,21.2,669.0,651.91,498.51
2018,8,10,13,45,324.5,378.5,4.75,21.15,659.5,668.79,513.66
2018,8,10,14,0,356.0,348.0,4.9,21.1,650.0,684.45,527.72
2018,8,10,14,15,590.0,241.0,5.0,21.0,721.0,837.46,645.76
2018,8,10,14,30,824.0,134.0,5.1,20.9,792.0,963.04,737.17
2018,8,10,14,45,813.5,131.5,5.25,20.8,756.5,966.4,741.37
2018,8,10,15,0,803.0,129.0,5.4,20.7,721.0,966.2,743.99
2018,8,10,15,15,789.0,126.0,5.4,20.7,680.0,958.44,740.15
2018,8,10,15,30,775.0,123.0,5.4,20.7,639.0,947.23,734.05
2018,8,10,15,45,756.0,119.5,5.45,20.3,593.5,927.1,723.18
2018,8,10,16,0,737.0,116.0,5.5,19.9,548.0,910.67,714.99
2018,8,10,16,15,713.0,111.5,5.4,19.65,499.5,878.78,694.21
2018,8,10,16,30,689.0,107.0,5.3,19.4,451.0,844.4,671.49
2018,8,10,16,45,657.0,101.5,5.25,19.15,400.5,798.78,640.35
2018,8,10,17,0,625.0,96.0,5.2,18.9,350.0,751.52,607.33
2018,8,10,17,15,581.5,89.0,5.05,18.55,299.5,690.43,562.59
2018,8,10,17,30,538.0,82.0,4.9,18.2,249.0,628.95,516.12
2018,8,10,17,45,478.0,73.0,4.75,17.85,200.5,550.78,454.59
2018,8,10,18,0,418.0,64.0,4.6,17.5,152.0,474.05,391.6
2018,8,10,18,15,283.5,50.5,4.4,17.25,103.0,333.07,273.32
2018,8,10,18,30,149.0,37.0,4.2,17.0,54.0,206.12,161.29
2018,8,10,18,45,86.5,22.0,3.95,16.7,30.5,109.37,34.43
2018,8,10,19,0,24.0,7.0,3.7,16.4,7.0,22.3,0.0
2018,8,10,19,15,12.0,3.5,3.5,16.35,3.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.15,15.3,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.2,15.5,9.0,6.83,0.0
2018,8,11,5,45,133.0,24.0,2.25,15.7,37.0,18.62,1.63
2018,8,11,6,0,224.0,40.0,2.3,15.9,65.0,30.76,20.19
2018,8,11,6,15,292.0,54.0,2.35,16.15,104.5,41.08,30.18
2018,8,11,6,30,360.0,68.0,2.4,16.4,144.0,51.15,39.49
2018,8,11,6,45,381.5,82.5,2.4,16.65,183.0,60.96,48.36
2018,8,11,7,0,403.0,97.0,2.4,16.9,222.0,70.36,56.65
2018,8,11,7,15,454.5,108.0,2.5,17.15,273.5,77.3,62.6
2018,8,11,7,30,506.0,119.0,2.6,17.4,325.0,84.02,68.22
2018,8,11,7,45,559.0,125.0,2.7,17.7,381.0,88.02,71.37
2018,8,11,8,0,612.0,131.0,2.8,18.0,437.0,90.16,72.89
2018,8,11,8,15,647.0,135.0,2.9,18.25,488.0,90.61,72.95
2018,8,11,8,30,682.0,139.0,3.0,18.5,539.0,91.05,73.02
2018,8,11,8,45,699.5,145.5,3.1,18.75,584.0,92.73,74.15
2018,8,11,9,0,717.0,152.0,3.2,19.0,629.0,94.22,75.13
2018,8,11,9,15,730.0,157.5,3.3,19.2,669.5,107.72,73.28
2018,8,11,9,30,743.0,163.0,3.4,19.4,710.0,158.6,95.45
2018,8,11,9,45,751.0,167.5,3.5,19.6,744.0,210.01,130.56
2018,8,11,10,0,759.0,172.0,3.6,19.8,778.0,262.57,172.86
2018,8,11,10,15,768.0,175.0,3.7,19.9,807.5,321.73,223.04
2018,8,11,10,30,777.0,178.0,3.8,20.0,837.0,374.33,268.91
2018,8,11,10,45,783.5,180.5,3.95,20.1,860.0,426.29,314.19
2018,8,11,11,0,790.0,183.0,4.1,20.2,883.0,478.43,358.83
2018,8,11,11,15,794.5,184.0,4.2,20.25,898.5,528.49,400.98
2018,8,11,11,30,799.0,185.0,4.3,20.3,914.0,578.09,441.8
2018,8,11,11,45,801.5,185.5,4.45,20.35,922.0,625.46,480.31
2018,8,11,12,0,804.0,186.0,4.6,20.4,930.0,671.75,517.26
2018,8,11,12,15,806.5,184.0,4.7,20.35,930.0,714.72,551.21
2018,8,11,12,30,809.0,182.0,4.8,20.3,930.0,756.04,583.46
2018,8,11,12,45,810.0,179.5,4.95,20.25,923.0,793.89,613.07
2018,8,11,13,0,811.0,177.0,5.1,20.2,916.0,829.47,640.65
2018,8,11,13,15,807.0,175.5,5.15,20.1,900.5,859.26,662.64
2018,8,11,13,30,803.0,174.0,5.2,20.0,885.0,886.12,682.64
2018,8,11,13,45,796.5,172.0,5.25,19.95,862.0,907.17,698.5
2018,8,11,14,0,790.0,170.0,5.3,19.9,839.0,924.92,712.18
2018,8,11,14,15,781.5,167.5,5.3,19.75,809.5,936.91,721.93
2018,8,11,14,30,773.0,165.0,5.3,19.6,780.0,945.42,729.41
2018,8,11,14,45,761.5,161.5,5.3,19.45,744.5,954.41,737.42
2018,8,11,15,0,750.0,158.0,5.3,19.3,709.0,952.39,737.83
2018,8,11,15,15,735.0,154.0,5.3,19.3,668.5,942.88,732.71
2018,8,11,15,30,720.0,150.0,5.3,19.3,628.0,930.03,725.38
2018,8,11,15,45,701.0,144.5,5.2,19.0,582.5,908.22,711.93
2018,8,11,16,0,682.0,139.0,5.1,18.7,537.0,883.38,696.34
2018,8,11,16,15,658.0,132.5,5.0,18.5,489.0,849.6,673.9
2018,8,11,16,30,634.0,126.0,4.9,18.3,441.0,813.33,649.46
2018,8,11,16,45,601.5,118.5,4.85,18.1,391.0,765.48,616.27
2018,8,11,17,0,569.0,111.0,4.8,17.9,341.0,715.99,581.16
2018,8,11,17,15,525.5,102.0,4.75,17.65,291.0,653.36,535.0
2018,8,11,17,30,482.0,93.0,4.7,17.4,241.0,584.85,482.69
2018,8,11,17,45,423.5,81.0,4.65,17.15,193.0,507.82,421.48
2018,8,11,18,0,365.0,69.0,4.6,16.9,145.0,433.24,359.64
2018,8,11,18,15,279.5,54.0,4.55,16.75,102.5,335.83,275.66
2018,8,11,18,30,194.0,39.0,4.5,16.6,60.0,244.82,191.46
2018,8,11,18,45,108.5,22.5,4.45,16.4,33.0,139.07,26.02
2018,8,11,19,0,23.0,6.0,4.4,16.2,6.0,20.73,0.0
2018,8,11,19,15,11.5,3.0,4.3,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,5,15,16.0,4.0,2.6,15.05,4.0,0.0,0.0
2018,8,12,5,30,32.0,8.0,2.6,15.3,8.0,6.83,0.0
2018,8,12,5,45,109.0,24.5,2.6,15.5,34.5,18.98,0.0
2018,8,12,6,0,186.0,41.0,2.6,15.7,61.0,31.41,20.62
2018,8,12,6,15,249.5,56.5,2.55,15.95,99.0,42.75,31.62
2018,8,12,6,30,313.0,72.0,2.5,16.2,137.0,53.78,41.81
2018,8,12,6,45,301.0,89.5,2.45,16.45,166.5,65.33,52.24
2018,8,12,7,0,289.0,107.0,2.4,16.7,196.0,78.78,64.09
2018,8,12,7,15,374.5,117.0,2.4,16.95,254.5,82.58,67.26
2018,8,12,7,30,460.0,127.0,2.4,17.2,313.0,88.8,72.43
2018,8,12,7,45,533.5,129.5,2.35,17.45,373.5,89.94,73.1
2018,8,12,8,0,607.0,132.0,2.3,17.7,434.0,90.93,73.63
2018,8,12,8,15,637.0,137.0,2.35,18.0,483.0,91.95,74.16
2018,8,12,8,30,667.0,142.0,2.4,18.3,532.0,92.9,74.64
2018,8,12,8,45,648.5,160.0,2.45,18.55,564.0,101.2,81.39
2018,8,12,9,0,630.0,178.0,2.5,18.8,596.0,108.84,87.54
2018,8,12,9,15,475.5,246.0,2.55,19.0,573.0,152.4,112.88
2018,8,12,9,30,321.0,314.0,2.6,19.2,550.0,221.16,160.41
2018,8,12,9,45,307.0,337.0,2.65,19.45,571.5,257.56,186.46
2018,8,12,10,0,293.0,360.0,2.7,19.7,593.0,293.18,214.57
2018,8,12,10,15,266.5,380.0,2.8,19.8,598.0,322.92,239.66
2018,8,12,10,30,240.0,400.0,2.9,19.9,603.0,350.36,262.92
2018,8,12,10,45,224.0,406.5,2.95,20.05,600.0,380.09,287.1
2018,8,12,11,0,208.0,413.0,3.0,20.2,597.0,397.68,301.7
2018,8,12,11,15,169.5,422.0,3.1,20.3,573.5,404.32,307.91
2018,8,12,11,30,131.0,431.0,3.2,20.4,550.0,407.09,310.65
2018,8,12,11,45,125.5,433.0,3.3,20.45,548.0,420.4,321.14
2018,8,12,12,0,120.0,435.0,3.4,20.5,546.0,433.06,330.97
2018,8,12,12,15,107.0,439.0,3.55,20.5,538.0,438.75,335.54
2018,8,12,12,30,94.0,443.0,3.7,20.5,530.0,443.85,339.59
2018,8,12,12,45,102.5,442.5,3.9,20.5,536.5,460.39,352.67
2018,8,12,13,0,111.0,442.0,4.1,20.5,543.0,486.58,372.84
2018,8,12,13,15,112.0,434.0,4.3,20.4,534.5,492.71,378.24
2018,8,12,13,30,113.0,426.0,4.5,20.3,526.0,498.07,383.34
2018,8,12,13,45,159.5,396.5,4.75,20.25,533.5,522.84,404.58
2018,8,12,14,0,206.0,367.0,5.0,20.2,541.0,548.05,426.28
2018,8,12,14,15,494.0,260.5,5.15,20.05,658.0,759.63,591.71
2018,8,12,14,30,782.0,154.0,5.3,19.9,775.0,942.4,727.58
2018,8,12,14,45,773.0,150.0,5.45,19.75,740.0,945.36,731.28
2018,8,12,15,0,764.0,146.0,5.6,19.6,705.0,944.83,733.72
2018,8,12,15,15,748.5,142.5,5.6,19.6,664.0,942.38,733.6
2018,8,12,15,30,733.0,139.0,5.6,19.6,623.0,929.51,726.19
2018,8,12,15,45,717.0,133.0,5.75,19.2,578.5,909.93,716.07
2018,8,12,16,0,701.0,127.0,5.9,18.8,534.0,887.29,703.63
2018,8,12,16,15,682.5,120.0,5.85,18.55,487.0,858.08,684.78
2018,8,12,16,30,664.0,113.0,5.8,18.3,440.0,826.27,663.82
2018,8,12,16,45,596.5,110.5,5.8,18.05,380.0,750.52,609.39
2018,8,12,17,0,529.0,108.0,5.8,17.8,320.0,674.17,553.19
2018,8,12,17,15,495.5,98.0,5.75,17.5,274.0,612.01,506.45
2018,8,12,17,30,462.0,88.0,5.7,17.2,228.0,559.56,465.82
2018,8,12,17,45,387.0,76.0,5.65,16.9,177.5,468.72,392.32
2018,8,12,18,0,312.0,64.0,5.6,16.6,127.0,381.45,318.76
2018,8,12,18,15,277.0,50.5,5.4,16.4,94.5,328.33,270.48
2018,8,12,18,30,242.0,37.0,5.2,16.2,62.0,278.29,217.17
2018,8,12,18,45,143.0,22.5,5.05,16.0,35.0,162.56,1.05
2018,8,12,19,0,44.0,8.0,4.9,15.8,8.0,36.62,0.0
2018,8,12,19,15,22.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,2.5,2.65,14.5,2.5,0.0,0.0
2018,8,13,5,30,24.0,5.0,2.7,14.7,5.0,4.27,0.0
2018,8,13,5,45,34.5,13.5,2.8,14.95,16.0,10.9,0.0
2018,8,13,6,0,45.0,22.0,2.9,15.2,27.0,18.3,9.62
2018,8,13,6,15,77.0,37.0,2.85,15.4,50.5,28.93,19.63
2018,8,13,6,30,109.0,52.0,2.8,15.6,74.0,40.0,29.77
2018,8,13,6,45,54.5,65.5,2.75,15.75,76.5,51.43,40.11
2018,8,13,7,0,0.0,79.0,2.7,15.9,79.0,64.03,51.31
2018,8,13,7,15,0.0,93.5,2.65,16.15,93.5,75.42,61.22
2018,8,13,7,30,0.0,108.0,2.6,16.4,108.0,86.73,70.88
2018,8,13,7,45,0.5,123.0,2.6,16.6,123.0,98.32,80.65
2018,8,13,8,0,1.0,138.0,2.6,16.8,138.0,109.81,90.21
2018,8,13,8,15,4.5,162.5,2.6,17.0,165.0,127.84,105.25
2018,8,13,8,30,8.0,187.0,2.6,17.2,192.0,145.56,119.84
2018,8,13,8,45,13.0,209.0,2.6,17.45,217.5,161.39,132.65
2018,8,13,9,0,18.0,231.0,2.6,17.7,243.0,176.99,145.16
2018,8,13,9,15,25.5,258.5,2.6,17.85,276.5,196.63,153.73
2018,8,13,9,30,33.0,286.0,2.6,18.0,310.0,205.15,158.99
2018,8,13,9,45,61.0,324.5,2.65,18.2,372.0,238.56,183.27
2018,8,13,10,0,89.0,363.0,2.7,18.4,434.0,276.18,210.9
2018,8,13,10,15,127.0,385.5,2.75,18.5,490.5,300.23,228.2
2018,8,13,10,30,165.0,408.0,2.8,18.6,547.0,341.08,259.02
2018,8,13,10,45,208.5,415.0,2.85,18.75,595.5,379.32,288.08
2018,8,13,11,0,252.0,422.0,2.9,18.9,644.0,414.72,315.39
2018,8,13,11,15,284.5,414.5,3.0,18.9,669.5,448.69,342.24
2018,8,13,11,30,317.0,407.0,3.1,18.9,695.0,485.37,371.14
2018,8,13,11,45,349.0,399.5,3.15,18.95,719.0,524.25,401.39
2018,8,13,12,0,381.0,392.0,3.2,19.0,743.0,565.29,433.04
2018,8,13,12,15,335.5,408.0,3.35,18.95,717.0,574.32,440.39
2018,8,13,12,30,290.0,424.0,3.5,18.9,691.0,579.35,444.54
2018,8,13,12,45,247.5,434.5,3.65,18.85,661.0,578.21,443.98
2018,8,13,13,0,205.0,445.0,3.8,18.8,631.0,564.81,434.3
2018,8,13,13,15,200.5,436.5,4.0,18.7,616.0,569.26,438.82
2018,8,13,13,30,196.0,428.0,4.2,18.6,601.0,572.28,442.19
2018,8,13,13,45,259.0,384.0,4.35,18.5,606.0,614.97,476.94
2018,8,13,14,0,322.0,340.0,4.5,18.4,611.0,644.68,502.39
2018,8,13,14,15,537.5,254.5,4.65,18.25,688.0,794.38,619.18
2018,8,13,14,30,753.0,169.0,4.8,18.1,765.0,936.94,725.32
2018,8,13,14,45,743.0,164.5,4.9,17.95,730.0,938.56,727.97
2018,8,13,15,0,733.0,160.0,5.0,17.8,695.0,936.72,729.26
2018,8,13,15,15,717.0,156.5,5.0,17.8,654.5,926.68,723.72
2018,8,13,15,30,701.0,153.0,5.0,17.8,614.0,913.34,716.0
2018,8,13,15,45,683.5,146.5,5.1,17.45,569.5,891.87,704.12
2018,8,13,16,0,666.0,140.0,5.2,17.1,525.0,867.39,689.97
2018,8,13,16,15,644.5,132.5,5.25,16.9,477.5,834.99,669.1
2018,8,13,16,30,623.0,125.0,5.3,16.7,430.0,800.1,646.09
2018,8,13,16,45,592.0,116.5,5.3,16.5,380.5,752.67,612.85
2018,8,13,17,0,561.0,108.0,5.3,16.3,331.0,703.62,577.62
2018,8,13,17,15,517.5,99.0,5.3,16.1,281.5,641.23,530.85
2018,8,13,17,30,474.0,90.0,5.3,15.9,232.0,572.77,477.62
2018,8,13,17,45,415.5,78.0,5.3,15.65,184.5,496.07,415.63
2018,8,13,18,0,357.0,66.0,5.3,15.4,137.0,421.9,353.05
2018,8,13,18,15,275.5,51.5,5.25,15.25,96.5,329.03,271.42
2018,8,13,18,30,194.0,37.0,5.2,15.1,56.0,242.67,187.42
2018,8,13,18,45,112.0,22.0,5.1,14.9,31.5,138.01,0.0
2018,8,13,19,0,30.0,7.0,5.0,14.7,7.0,26.24,0.0
2018,8,13,19,15,15.0,3.5,4.9,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,3.6,15.1,4.0,3.41,0.0
2018,8,14,5,45,48.0,19.5,3.55,15.25,24.0,15.4,0.0
2018,8,14,6,0,88.0,35.0,3.5,15.4,44.0,27.18,16.85
2018,8,14,6,15,123.5,51.5,3.5,15.55,72.0,39.42,28.69
2018,8,14,6,30,159.0,68.0,3.5,15.7,100.0,51.37,39.73
2018,8,14,6,45,80.0,70.0,3.5,15.8,86.0,54.69,42.96
2018,8,14,7,0,1.0,72.0,3.5,15.9,72.0,58.87,46.74
2018,8,14,7,15,1.0,78.5,3.5,16.05,78.5,64.39,51.54
2018,8,14,7,30,1.0,85.0,3.5,16.2,85.0,69.84,56.17
2018,8,14,7,45,0.5,86.5,3.5,16.35,86.5,71.43,57.34
2018,8,14,8,0,0.0,88.0,3.5,16.5,88.0,72.92,58.4
2018,8,14,8,15,0.0,109.5,3.5,16.65,109.5,89.61,72.62
2018,8,14,8,30,0.0,131.0,3.5,16.8,131.0,106.0,86.41
2018,8,14,8,45,1.5,152.0,3.5,16.95,153.0,121.78,99.55
2018,8,14,9,0,3.0,173.0,3.5,17.1,175.0,137.3,112.35
2018,8,14,9,15,4.5,186.0,3.55,17.2,189.0,147.2,115.03
2018,8,14,9,30,6.0,199.0,3.6,17.3,203.0,158.13,123.33
2018,8,14,9,45,15.5,239.5,3.6,17.45,251.5,190.1,148.03
2018,8,14,10,0,25.0,280.0,3.6,17.6,300.0,212.02,164.57
2018,8,14,10,15,25.0,295.5,3.65,17.7,316.0,227.31,176.41
2018,8,14,10,30,25.0,311.0,3.7,17.8,332.0,242.99,188.58
2018,8,14,10,45,31.0,334.5,3.8,17.9,361.5,266.88,207.01
2018,8,14,11,0,37.0,358.0,3.9,18.0,391.0,292.17,226.5
2018,8,14,11,15,36.5,362.5,4.0,18.05,395.5,301.96,234.11
2018,8,14,11,30,36.0,367.0,4.1,18.1,400.0,311.77,241.76
2018,8,14,11,45,35.0,369.0,4.2,18.15,401.0,319.39,247.71
2018,8,14,12,0,34.0,371.0,4.3,18.2,402.0,326.91,253.61
2018,8,14,12,15,38.0,380.0,4.4,18.2,415.0,343.47,266.58
2018,8,14,12,30,42.0,389.0,4.5,18.2,428.0,360.7,280.05
2018,8,14,12,45,51.5,398.0,4.6,18.2,445.0,382.78,297.4
2018,8,14,13,0,61.0,407.0,4.7,18.2,462.0,405.92,315.58
2018,8,14,13,15,77.0,411.5,4.8,18.15,480.0,431.38,335.86
2018,8,14,13,30,93.0,416.0,4.9,18.1,498.0,458.04,357.08
2018,8,14,13,45,152.5,390.0,5.0,18.05,520.0,510.35,399.27
2018,8,14,14,0,212.0,364.0,5.1,18.0,542.0,550.62,432.44
2018,8,14,14,15,378.5,294.0,5.1,17.9,598.0,683.58,537.46
2018,8,14,14,30,545.0,224.0,5.1,17.8,654.0,793.14,623.48
2018,8,14,14,45,425.0,244.5,5.15,17.7,570.5,704.0,556.34
2018,8,14,15,0,305.0,265.0,5.2,17.6,487.0,596.46,474.79
2018,8,14,15,15,306.5,245.5,5.2,17.6,457.5,583.93,467.28
2018,8,14,15,30,308.0,226.0,5.2,17.6,428.0,569.41,457.9
2018,8,14,15,45,509.0,174.0,5.15,17.35,479.0,737.9,592.7
2018,8,14,16,0,710.0,122.0,5.1,17.1,530.0,888.77,706.1
2018,8,14,16,15,498.5,147.5,5.1,16.95,421.5,697.32,564.69
2018,8,14,16,30,287.0,173.0,5.1,16.8,313.0,497.81,408.66
2018,8,14,16,45,294.0,153.5,5.1,16.65,282.5,480.33,397.58
2018,8,14,17,0,301.0,134.0,5.1,16.5,252.0,460.94,384.04
2018,8,14,17,15,260.5,120.5,5.1,16.3,212.0,404.58,338.81
2018,8,14,17,30,220.0,107.0,5.1,16.1,172.0,349.51,293.46
2018,8,14,17,45,170.5,87.5,5.1,15.9,132.0,279.04,233.92
2018,8,14,18,0,121.0,68.0,5.1,15.7,92.0,193.8,160.83
2018,8,14,18,15,82.5,49.5,5.05,15.55,63.5,138.63,111.71
2018,8,14,18,30,44.0,31.0,5.0,15.4,35.0,84.09,60.55
2018,8,14,18,45,22.5,17.0,4.95,15.25,19.0,42.47,0.0
2018,8,14,19,0,1.0,3.0,4.9,15.1,3.0,3.23,0.0
2018,8,14,19,15,0.5,1.5,4.85,15.1,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,2.9,15.2,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,2.9,15.4,3.0,2.56,0.0
2018,8,15,5,45,7.5,9.5,2.9,15.55,10.0,8.02,0.0
2018,8,15,6,0,6.0,16.0,2.9,15.7,17.0,13.53,5.47
2018,8,15,6,15,30.5,27.5,2.9,15.85,33.5,22.78,14.19
2018,8,15,6,30,55.0,39.0,2.9,16.0,50.0,31.91,22.56
2018,8,15,6,45,27.5,54.0,2.85,16.15,59.5,44.42,33.83
2018,8,15,7,0,0.0,69.0,2.8,16.3,69.0,56.6,44.67
2018,8,15,7,15,0.0,85.5,2.8,16.5,85.5,69.53,55.97
2018,8,15,7,30,0.0,102.0,2.8,16.7,102.0,82.34,66.99
2018,8,15,7,45,0.0,112.0,2.8,16.85,112.0,90.35,73.7
2018,8,15,8,0,0.0,122.0,2.8,17.0,122.0,98.3,80.26
2018,8,15,8,15,3.0,149.5,2.75,17.2,151.0,118.7,97.42
2018,8,15,8,30,6.0,177.0,2.7,17.4,180.0,138.66,113.97
2018,8,15,8,45,13.0,206.0,2.7,17.55,214.0,159.29,130.92
2018,8,15,9,0,20.0,235.0,2.7,17.7,248.0,179.49,147.32
2018,8,15,9,15,28.5,262.5,2.75,17.9,282.5,184.64,151.08
2018,8,15,9,30,37.0,290.0,2.8,18.1,317.0,207.38,160.72
2018,8,15,9,45,62.0,324.0,2.8,18.25,372.0,237.94,182.83
2018,8,15,10,0,87.0,358.0,2.8,18.4,427.0,272.31,208.09
2018,8,15,10,15,117.5,381.0,2.9,18.5,477.5,294.59,224.32
2018,8,15,10,30,148.0,404.0,3.0,18.6,528.0,332.68,253.28
2018,8,15,10,45,170.5,415.5,3.1,18.75,562.5,364.82,278.1
2018,8,15,11,0,193.0,427.0,3.2,18.9,597.0,399.73,305.14
2018,8,15,11,15,208.0,414.5,3.35,18.95,600.5,417.21,319.46
2018,8,15,11,30,223.0,402.0,3.5,19.0,604.0,431.01,331.15
2018,8,15,11,45,299.5,383.0,3.6,19.05,656.5,482.39,371.29
2018,8,15,12,0,376.0,364.0,3.7,19.1,709.0,540.55,416.39
2018,8,15,12,15,635.5,239.5,3.8,19.1,822.0,644.23,498.02
2018,8,15,12,30,895.0,115.0,3.9,19.1,935.0,753.39,583.15
2018,8,15,12,45,891.5,116.0,4.05,19.15,926.5,791.44,610.84
2018,8,15,13,0,888.0,117.0,4.2,19.2,918.0,826.88,636.56
2018,8,15,13,15,884.5,116.0,4.25,19.15,902.5,857.72,658.87
2018,8,15,13,30,881.0,115.0,4.3,19.1,887.0,885.55,679.13
2018,8,15,13,45,876.5,113.0,4.4,19.05,864.0,908.39,696.31
2018,8,15,14,0,872.0,111.0,4.5,19.0,841.0,927.91,711.53
2018,8,15,14,15,865.0,109.5,4.5,18.9,811.5,942.22,722.64
2018,8,15,14,30,858.0,108.0,4.5,18.8,782.0,953.06,731.52
2018,8,15,14,45,848.5,106.5,4.55,18.7,747.0,957.99,736.9
2018,8,15,15,0,839.0,105.0,4.6,18.6,712.0,959.43,740.07
2018,8,15,15,15,825.5,102.5,4.6,18.6,670.5,964.09,745.0
2018,8,15,15,30,812.0,100.0,4.6,18.6,629.0,953.68,739.5
2018,8,15,15,45,794.5,97.0,4.6,18.3,583.5,935.31,729.44
2018,8,15,16,0,777.0,94.0,4.6,18.0,538.0,913.75,717.16
2018,8,15,16,15,753.5,91.0,4.6,17.8,489.5,883.3,698.13
2018,8,15,16,30,730.0,88.0,4.6,17.6,441.0,850.19,676.96
2018,8,15,16,45,698.5,84.0,4.6,17.45,390.5,811.74,651.31
2018,8,15,17,0,667.0,80.0,4.6,17.3,340.0,766.28,619.76
2018,8,15,17,15,623.5,74.0,4.55,17.05,288.5,705.8,575.7
2018,8,15,17,30,580.0,68.0,4.5,16.8,237.0,645.05,529.76
2018,8,15,17,45,516.5,60.5,4.5,16.6,188.5,565.27,466.68
2018,8,15,18,0,453.0,53.0,4.5,16.4,140.0,487.37,402.01
2018,8,15,18,15,358.5,42.5,4.45,16.25,98.0,383.96,313.12
2018,8,15,18,30,264.0,32.0,4.4,16.1,56.0,286.69,214.03
2018,8,15,18,45,149.5,18.5,4.3,15.95,30.5,155.55,0.0
2018,8,15,19,0,35.0,5.0,4.2,15.8,5.0,4.27,0.0
2018,8,15,19,15,17.5,2.5,4.1,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.5,14.9,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,15.1,8.0,6.83,0.0
2018,8,16,5,45,151.5,19.5,2.5,15.35,31.5,15.23,0.0
2018,8,16,6,0,247.0,31.0,2.5,15.6,55.0,25.36,15.02
2018,8,16,6,15,249.0,39.5,2.45,15.8,76.5,30.26,20.66
2018,8,16,6,30,251.0,48.0,2.4,16.0,98.0,36.16,26.29
2018,8,16,6,45,125.5,67.0,2.35,16.15,92.0,50.65,39.33
2018,8,16,7,0,0.0,86.0,2.3,16.3,86.0,68.91,55.51
2018,8,16,7,15,5.0,109.0,2.3,16.55,111.0,86.23,70.6
2018,8,16,7,30,10.0,132.0,2.3,16.8,136.0,103.34,85.23
2018,8,16,7,45,24.5,157.0,2.25,17.0,168.5,121.69,100.7
2018,8,16,8,0,39.0,182.0,2.2,17.2,201.0,133.13,110.03
2018,8,16,8,15,90.0,216.5,2.2,17.4,266.5,155.02,128.13
2018,8,16,8,30,141.0,251.0,2.2,17.6,332.0,167.31,137.9
2018,8,16,8,45,364.5,215.0,2.15,17.85,448.5,131.2,106.96
2018,8,16,9,0,588.0,179.0,2.1,18.1,565.0,109.47,88.28
2018,8,16,9,15,716.5,142.0,2.05,18.3,642.0,91.89,73.14
2018,8,16,9,30,845.0,105.0,2.0,18.5,719.0,143.1,81.34
2018,8,16,9,45,854.0,107.0,1.95,18.7,754.0,196.98,116.22
2018,8,16,10,0,863.0,109.0,1.9,18.9,789.0,251.79,159.72
2018,8,16,10,15,871.0,109.5,1.9,19.1,818.0,306.09,206.33
2018,8,16,10,30,879.0,110.0,1.9,19.3,847.0,360.77,254.17
2018,8,16,10,45,885.0,111.0,1.9,19.5,870.0,415.22,301.47
2018,8,16,11,0,891.0,112.0,1.9,19.7,893.0,469.43,347.5
2018,8,16,11,15,894.5,113.0,2.0,19.9,908.5,522.0,391.39
2018,8,16,11,30,898.0,114.0,2.1,20.1,924.0,573.67,433.38
2018,8,16,11,45,900.0,114.0,2.2,20.3,931.5,622.61,472.27
2018,8,16,12,0,902.0,114.0,2.3,20.5,939.0,670.07,509.1
2018,8,16,12,15,901.0,114.5,2.5,20.5,938.5,714.23,543.7
2018,8,16,12,30,900.0,115.0,2.7,20.5,938.0,756.28,576.23
2018,8,16,12,45,882.5,123.5,2.9,20.55,924.5,790.33,601.43
2018,8,16,13,0,865.0,132.0,3.1,20.6,911.0,820.98,623.8
2018,8,16,13,15,876.5,122.5,3.3,20.5,900.0,856.31,649.86
2018,8,16,13,30,888.0,113.0,3.5,20.4,889.0,889.05,674.15
2018,8,16,13,45,883.0,112.5,3.7,20.35,866.5,913.05,692.4
2018,8,16,14,0,878.0,112.0,3.9,20.3,844.0,933.77,708.59
2018,8,16,14,15,871.0,110.0,4.0,20.15,814.0,947.71,719.99
2018,8,16,14,30,864.0,108.0,4.1,20.0,784.0,958.12,729.19
2018,8,16,14,45,855.0,105.0,4.25,19.85,748.0,961.96,734.35
2018,8,16,15,0,846.0,102.0,4.4,19.7,712.0,962.21,737.23
2018,8,16,15,15,832.5,100.5,4.4,19.7,671.0,956.22,734.74
2018,8,16,15,30,819.0,99.0,4.4,19.7,630.0,958.64,738.31
2018,8,16,15,45,802.0,96.0,4.55,19.35,584.5,940.72,730.0
2018,8,16,16,0,785.0,93.0,4.7,19.0,539.0,919.59,719.43
2018,8,16,16,15,762.5,89.5,4.7,18.75,490.0,889.4,700.8
2018,8,16,16,30,740.0,86.0,4.7,18.5,441.0,856.52,680.01
2018,8,16,16,45,709.0,81.5,4.7,18.25,390.0,811.81,650.06
2018,8,16,17,0,678.0,77.0,4.7,18.0,339.0,771.57,622.72
2018,8,16,17,15,635.0,71.0,4.65,17.7,287.5,711.32,578.97
2018,8,16,17,30,592.0,65.0,4.6,17.4,236.0,650.8,533.32
2018,8,16,17,45,529.5,58.0,4.55,17.1,187.5,572.35,471.29
2018,8,16,18,0,467.0,51.0,4.5,16.8,139.0,495.74,407.6
2018,8,16,18,15,371.5,41.0,4.35,16.6,97.0,391.92,318.08
2018,8,16,18,30,276.0,31.0,4.2,16.4,55.0,294.22,214.07
2018,8,16,18,45,156.5,18.5,4.05,16.2,30.0,126.81,0.0
2018,8,16,19,0,37.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.75,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.35,14.95,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.3,15.2,6.0,5.12,0.0
2018,8,17,5,45,60.5,12.0,1.3,15.4,15.5,9.32,0.0
2018,8,17,6,0,77.0,18.0,1.3,15.6,25.0,13.8,5.51
2018,8,17,6,15,140.5,32.5,1.25,15.85,56.0,24.63,15.77
2018,8,17,6,30,204.0,47.0,1.2,16.1,87.0,35.18,25.43
2018,8,17,6,45,102.0,64.5,1.15,16.35,84.5,50.97,39.6
2018,8,17,7,0,0.0,82.0,1.1,16.6,82.0,66.01,52.9
2018,8,17,7,15,2.0,104.5,1.05,16.85,105.5,83.03,67.68
2018,8,17,7,30,4.0,127.0,1.0,17.1,129.0,99.83,81.98
2018,8,17,7,45,15.5,153.0,0.95,17.35,160.5,118.86,97.94
2018,8,17,8,0,27.0,179.0,0.9,17.6,192.0,131.14,107.88
2018,8,17,8,15,49.5,208.5,0.9,17.9,235.5,149.86,123.12
2018,8,17,8,30,72.0,238.0,0.9,18.2,279.0,167.99,137.62
2018,8,17,8,45,115.0,266.5,0.85,18.5,338.5,175.18,142.86
2018,8,17,9,0,158.0,295.0,0.8,18.8,398.0,190.34,154.64
2018,8,17,9,15,172.5,314.5,0.85,19.1,434.0,201.63,163.24
2018,8,17,9,30,187.0,334.0,0.9,19.4,470.0,230.37,171.41
2018,8,17,9,45,202.5,351.5,1.0,19.65,505.0,260.4,191.59
2018,8,17,10,0,218.0,369.0,1.1,19.9,540.0,292.69,215.19
2018,8,17,10,15,232.0,381.5,1.15,20.1,570.0,323.94,238.95
2018,8,17,10,30,246.0,394.0,1.2,20.3,600.0,347.01,257.07
2018,8,17,10,45,287.5,394.0,1.3,20.5,641.0,385.34,286.36
2018,8,17,11,0,329.0,394.0,1.4,20.7,682.0,428.02,318.99
2018,8,17,11,15,497.0,316.0,1.55,20.8,759.0,476.84,356.4
2018,8,17,11,30,665.0,238.0,1.7,20.9,836.0,541.36,406.39
2018,8,17,11,45,779.5,178.5,1.85,21.0,885.5,603.2,454.6
2018,8,17,12,0,894.0,119.0,2.0,21.1,935.0,668.17,505.0
2018,8,17,12,15,912.0,109.5,2.15,21.15,941.5,716.82,542.32
2018,8,17,12,30,930.0,100.0,2.3,21.2,948.0,764.37,578.41
2018,8,17,12,45,928.5,99.5,2.45,21.2,939.5,803.7,606.41
2018,8,17,13,0,927.0,99.0,2.6,21.2,931.0,840.36,632.54
2018,8,17,13,15,924.0,98.0,2.7,21.2,915.0,872.46,655.24
2018,8,17,13,30,921.0,97.0,2.8,21.2,899.0,901.46,675.9
2018,8,17,13,45,916.5,96.5,2.95,21.2,876.5,926.39,694.3
2018,8,17,14,0,912.0,96.0,3.1,21.2,854.0,947.95,710.59
2018,8,17,14,15,905.5,94.5,3.15,21.1,824.0,963.13,722.27
2018,8,17,14,30,899.0,93.0,3.2,21.0,794.0,974.71,731.76
2018,8,17,14,45,889.5,91.5,3.25,20.9,758.0,979.77,737.06
2018,8,17,15,0,880.0,90.0,3.3,20.8,722.0,981.19,740.15
2018,8,17,15,15,867.5,88.0,3.3,20.8,680.0,975.49,737.95
2018,8,17,15,30,855.0,86.0,3.3,20.8,638.0,966.27,733.58
2018,8,17,15,45,838.5,84.0,3.35,20.5,592.0,949.71,725.51
2018,8,17,16,0,822.0,82.0,3.4,20.2,546.0,941.23,723.13
2018,8,17,16,15,800.0,79.0,3.4,20.0,496.5,911.75,705.44
2018,8,17,16,30,778.0,76.0,3.4,19.8,447.0,879.52,685.72
2018,8,17,16,45,748.5,72.5,3.4,19.55,395.5,836.98,658.33
2018,8,17,17,0,719.0,69.0,3.4,19.3,344.0,792.49,628.79
2018,8,17,17,15,676.0,64.5,3.3,19.0,292.0,732.73,586.45
2018,8,17,17,30,633.0,60.0,3.2,18.7,240.0,679.16,547.04
2018,8,17,17,45,570.0,53.0,3.1,18.4,190.0,599.27,485.24
2018,8,17,18,0,507.0,46.0,3.0,18.1,140.0,521.44,421.79
2018,8,17,18,15,407.5,37.0,2.85,17.85,97.0,414.99,331.54
2018,8,17,18,30,308.0,28.0,2.7,17.6,54.0,313.53,218.89
2018,8,17,18,45,175.5,17.0,2.55,17.4,29.5,138.67,0.0
2018,8,17,19,0,43.0,6.0,2.4,17.2,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.3,17.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.15,15.35,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.1,15.6,6.0,5.12,0.0
2018,8,18,5,45,125.5,18.0,1.05,15.85,28.0,14.05,0.0
2018,8,18,6,0,210.0,30.0,1.0,16.1,50.0,23.26,12.91
2018,8,18,6,15,258.5,44.5,0.95,16.35,84.0,34.04,23.84
2018,8,18,6,30,307.0,59.0,0.9,16.6,118.0,44.5,33.53
2018,8,18,6,45,187.0,84.5,0.85,16.9,124.0,62.91,49.97
2018,8,18,7,0,67.0,110.0,0.8,17.2,130.0,83.27,67.82
2018,8,18,7,15,74.5,132.0,0.8,17.6,158.0,98.64,80.95
2018,8,18,7,30,82.0,154.0,0.8,18.0,186.0,113.71,93.55
2018,8,18,7,45,94.5,178.0,0.85,18.35,220.0,129.67,106.69
2018,8,18,8,0,107.0,202.0,0.9,18.7,254.0,139.28,114.27
2018,8,18,8,15,126.5,226.0,0.95,19.05,293.5,153.3,125.45
2018,8,18,8,30,146.0,250.0,1.0,19.4,333.0,166.81,136.07
2018,8,18,8,45,162.0,271.0,1.05,19.75,370.5,178.26,144.89
2018,8,18,9,0,178.0,292.0,1.1,20.1,408.0,189.25,153.27
2018,8,18,9,15,187.5,312.5,1.2,20.35,441.5,200.52,161.92
2018,8,18,9,30,197.0,333.0,1.3,20.6,475.0,230.2,170.72
2018,8,18,9,45,187.5,351.5,1.35,20.8,492.5,257.83,189.92
2018,8,18,10,0,178.0,370.0,1.4,21.0,510.0,284.85,210.49
2018,8,18,10,15,164.5,386.0,1.5,21.15,519.0,308.81,229.66
2018,8,18,10,30,151.0,402.0,1.6,21.3,528.0,331.65,248.03
2018,8,18,10,45,149.5,413.0,1.7,21.45,540.5,354.73,266.13
2018,8,18,11,0,148.0,424.0,1.8,21.6,553.0,377.91,284.13
2018,8,18,11,15,128.0,428.5,1.95,21.65,541.5,387.89,292.51
2018,8,18,11,30,108.0,433.0,2.1,21.7,530.0,399.05,301.45
2018,8,18,11,45,114.5,439.0,2.2,21.8,542.5,418.11,315.98
2018,8,18,12,0,121.0,445.0,2.3,21.9,555.0,441.22,333.38
2018,8,18,12,15,118.0,444.0,2.4,21.9,551.5,452.99,342.46
2018,8,18,12,30,115.0,443.0,2.5,21.9,548.0,464.12,351.08
2018,8,18,12,45,109.5,437.5,2.6,21.85,536.5,461.47,349.74
2018,8,18,13,0,104.0,432.0,2.7,21.8,525.0,462.94,351.42
2018,8,18,13,15,111.0,426.0,2.8,21.75,523.5,484.98,368.37
2018,8,18,13,30,118.0,420.0,2.9,21.7,522.0,497.28,378.23
2018,8,18,13,45,172.0,390.0,3.0,21.65,534.5,528.01,403.29
2018,8,18,14,0,226.0,360.0,3.1,21.6,547.0,575.96,440.63
2018,8,18,14,15,530.0,250.0,3.15,21.5,667.5,780.91,596.18
2018,8,18,14,30,834.0,140.0,3.2,21.4,788.0,973.89,731.82
2018,8,18,14,45,823.5,137.0,3.25,21.3,751.5,976.85,734.11
2018,8,18,15,0,813.0,134.0,3.3,21.2,715.0,976.13,735.76
2018,8,18,15,15,797.5,131.0,3.3,21.2,672.5,966.84,731.15
2018,8,18,15,30,782.0,128.0,3.3,21.2,630.0,953.98,724.3
2018,8,18,15,45,762.5,123.0,3.35,20.85,582.5,938.75,717.27
2018,8,18,16,0,743.0,118.0,3.4,20.5,535.0,913.43,703.24
2018,8,18,16,15,716.5,113.5,3.4,20.25,485.0,878.94,682.09
2018,8,18,16,30,690.0,109.0,3.4,20.0,435.0,841.92,658.85
2018,8,18,16,45,654.5,102.5,3.4,19.75,383.0,791.59,625.45
2018,8,18,17,0,619.0,96.0,3.4,19.5,331.0,739.67,589.97
2018,8,18,17,15,570.0,88.5,3.35,19.15,279.0,673.0,542.11
2018,8,18,17,30,521.0,81.0,3.3,18.8,227.0,606.06,492.08
2018,8,18,17,45,440.5,70.0,3.25,18.45,175.5,508.61,415.77
2018,8,18,18,0,360.0,59.0,3.2,18.1,124.0,413.14,337.58
2018,8,18,18,15,252.0,43.0,3.15,17.75,81.5,297.6,238.73
2018,8,18,18,30,144.0,27.0,3.1,17.4,39.0,185.37,122.63
2018,8,18,18,45,76.5,14.5,3.0,17.1,20.5,66.35,0.0
2018,8,18,19,0,9.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,8,18,19,15,4.5,1.0,2.85,16.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,1.85,14.55,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,1.9,14.8,1.0,0.85,0.0
2018,8,19,5,45,1.5,7.0,1.95,15.05,7.0,5.97,0.0
2018,8,19,6,0,0.0,13.0,2.0,15.3,13.0,10.69,2.79
2018,8,19,6,15,0.0,23.5,2.0,15.55,23.5,19.37,11.16
2018,8,19,6,30,0.0,34.0,2.0,15.8,34.0,28.07,19.15
2018,8,19,6,45,0.0,48.5,1.95,16.0,48.5,40.13,30.04
2018,8,19,7,0,0.0,63.0,1.9,16.2,63.0,51.97,40.6
2018,8,19,7,15,0.0,80.0,1.9,16.45,80.0,65.34,52.32
2018,8,19,7,30,0.0,97.0,1.9,16.7,97.0,78.56,63.71
2018,8,19,7,45,0.0,112.0,1.95,16.95,112.0,90.21,73.56
2018,8,19,8,0,0.0,127.0,2.0,17.2,127.0,101.76,83.19
2018,8,19,8,15,1.0,144.5,2.0,17.4,145.0,114.99,94.16
2018,8,19,8,30,2.0,162.0,2.0,17.6,163.0,128.08,104.88
2018,8,19,8,45,5.5,183.5,2.05,17.85,187.0,143.81,117.71
2018,8,19,9,0,9.0,205.0,2.1,18.1,211.0,159.31,130.22
2018,8,19,9,15,14.5,230.0,2.15,18.3,240.0,177.0,144.46
2018,8,19,9,30,20.0,255.0,2.2,18.5,269.0,197.42,153.19
2018,8,19,9,45,22.5,273.0,2.25,18.7,290.0,213.68,165.17
2018,8,19,10,0,25.0,291.0,2.3,18.9,311.0,218.45,168.33
2018,8,19,10,15,30.5,314.0,2.4,19.0,339.0,240.27,184.96
2018,8,19,10,30,36.0,337.0,2.5,19.1,367.0,263.37,202.57
2018,8,19,10,45,43.0,357.0,2.55,19.25,394.0,286.32,219.98
2018,8,19,11,0,50.0,377.0,2.6,19.4,421.0,310.69,238.46
2018,8,19,11,15,47.5,379.5,2.7,19.5,421.5,319.36,245.17
2018,8,19,11,30,45.0,382.0,2.8,19.6,422.0,327.69,251.61
2018,8,19,11,45,39.5,376.0,2.9,19.65,411.5,327.42,251.54
2018,8,19,12,0,34.0,370.0,3.0,19.7,401.0,326.17,250.72
2018,8,19,12,15,34.0,369.0,3.1,19.75,400.0,331.85,255.2
2018,8,19,12,30,34.0,368.0,3.2,19.8,399.0,337.38,259.57
2018,8,19,12,45,37.0,370.5,3.35,19.85,404.0,348.09,268.0
2018,8,19,13,0,40.0,373.0,3.5,19.9,409.0,359.06,276.66
2018,8,19,13,15,39.0,365.5,3.6,19.85,400.0,357.78,276.06
2018,8,19,13,30,38.0,358.0,3.7,19.8,391.0,356.04,275.19
2018,8,19,13,45,104.5,339.5,3.85,19.75,426.5,418.7,325.52
2018,8,19,14,0,171.0,321.0,4.0,19.7,462.0,470.11,367.08
2018,8,19,14,15,527.5,220.0,4.1,19.6,632.5,754.52,586.96
2018,8,19,14,30,884.0,119.0,4.2,19.5,803.0,986.65,752.7
2018,8,19,14,45,784.0,133.5,4.35,19.4,719.0,933.84,716.78
2018,8,19,15,0,684.0,148.0,4.5,19.3,635.0,870.98,675.63
2018,8,19,15,15,500.5,169.5,4.5,19.3,514.5,722.93,569.9
2018,8,19,15,30,317.0,191.0,4.5,19.3,394.0,560.8,446.95
2018,8,19,15,45,332.5,172.0,4.65,18.95,370.5,558.19,448.81
2018,8,19,16,0,348.0,153.0,4.8,18.6,347.0,553.24,448.22
2018,8,19,16,15,548.5,123.0,4.8,18.35,396.0,725.21,583.88
2018,8,19,16,30,749.0,93.0,4.8,18.1,445.0,877.28,698.49
2018,8,19,16,45,556.0,84.5,4.85,17.9,328.5,673.4,547.62
2018,8,19,17,0,363.0,76.0,4.9,17.7,212.0,460.83,383.21
2018,8,19,17,15,236.0,87.5,4.85,17.35,170.5,335.27,281.3
2018,8,19,17,30,109.0,99.0,4.8,17.0,129.0,222.69,185.03
2018,8,19,17,45,161.5,75.0,4.8,16.65,109.0,253.38,211.62
2018,8,19,18,0,214.0,51.0,4.8,16.3,89.0,280.42,232.81
2018,8,19,18,15,150.5,37.5,4.7,16.1,60.0,208.42,167.52
2018,8,19,18,30,87.0,24.0,4.6,15.9,31.0,117.28,71.68
2018,8,19,18,45,48.0,12.5,4.5,15.65,16.0,44.44,0.0
2018,8,19,19,0,9.0,1.0,4.4,15.4,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,4.3,15.35,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
