Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.55,14.6,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.6,14.8,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.65,15.05,4.0,3.41,0.0
2018,8,20,6,0,0.0,7.0,2.7,15.3,7.0,5.74,0.0
2018,8,20,6,15,0.0,12.0,2.7,15.5,12.0,9.86,2.89
2018,8,20,6,30,0.0,17.0,2.7,15.7,17.0,13.98,6.71
2018,8,20,6,45,0.0,21.5,2.7,15.85,21.5,17.7,10.13
2018,8,20,7,0,0.0,26.0,2.7,16.0,26.0,21.43,13.49
2018,8,20,7,15,0.0,29.5,2.6,16.2,29.5,24.33,16.06
2018,8,20,7,30,0.0,33.0,2.5,16.4,33.0,27.24,18.59
2018,8,20,7,45,0.0,39.5,2.45,16.6,39.5,32.65,23.28
2018,8,20,8,0,0.0,46.0,2.4,16.8,46.0,38.07,27.93
2018,8,20,8,15,0.0,60.5,2.35,17.0,60.5,50.16,38.36
2018,8,20,8,30,0.0,75.0,2.3,17.2,75.0,62.29,48.71
2018,8,20,8,45,0.0,88.0,2.3,17.4,88.0,73.2,57.89
2018,8,20,9,0,0.0,101.0,2.3,17.6,101.0,83.72,66.67
2018,8,20,9,15,0.5,121.5,2.3,17.8,122.0,99.63,79.96
2018,8,20,9,30,1.0,142.0,2.3,18.0,143.0,115.64,89.04
2018,8,20,9,45,2.5,156.5,2.3,18.15,158.5,127.38,98.13
2018,8,20,10,0,4.0,171.0,2.3,18.3,174.0,139.4,107.42
2018,8,20,10,15,5.5,183.5,2.4,18.4,188.0,150.19,115.76
2018,8,20,10,30,7.0,196.0,2.5,18.5,202.0,161.27,124.34
2018,8,20,10,45,12.5,243.0,2.55,18.6,254.0,200.62,155.06
2018,8,20,11,0,18.0,290.0,2.6,18.7,306.0,240.89,186.15
2018,8,20,11,15,20.5,307.5,2.75,18.75,326.0,258.27,199.5
2018,8,20,11,30,23.0,325.0,2.9,18.8,346.0,276.23,213.35
2018,8,20,11,45,28.5,340.5,3.0,18.85,366.5,293.43,226.61
2018,8,20,12,0,34.0,356.0,3.1,18.9,387.0,314.99,243.23
2018,8,20,12,15,33.0,352.5,3.2,18.85,382.5,317.62,245.42
2018,8,20,12,30,32.0,349.0,3.3,18.8,378.0,319.9,247.42
2018,8,20,12,45,42.5,362.5,3.45,18.8,400.5,345.36,267.37
2018,8,20,13,0,53.0,376.0,3.6,18.8,423.0,372.17,288.29
2018,8,20,13,15,90.5,396.0,3.65,18.75,474.5,428.78,332.4
2018,8,20,13,30,128.0,416.0,3.7,18.7,526.0,502.32,388.59
2018,8,20,13,45,174.5,383.5,3.8,18.65,529.5,523.99,406.9
2018,8,20,14,0,221.0,351.0,3.9,18.6,533.0,562.34,437.76
2018,8,20,14,15,301.5,302.0,3.95,18.5,540.5,600.17,469.6
2018,8,20,14,30,382.0,253.0,4.0,18.4,548.0,657.72,515.65
2018,8,20,14,45,250.0,252.5,4.05,18.3,442.0,519.65,410.97
2018,8,20,15,0,118.0,252.0,4.1,18.2,336.0,377.57,300.01
2018,8,20,15,15,300.5,210.0,4.1,18.2,405.5,536.85,429.73
2018,8,20,15,30,483.0,168.0,4.1,18.2,475.0,698.23,555.95
2018,8,20,15,45,403.5,163.0,4.2,17.9,406.5,617.49,495.58
2018,8,20,16,0,324.0,158.0,4.3,17.6,338.0,535.44,433.95
2018,8,20,16,15,342.0,141.5,4.3,17.35,315.5,533.97,435.78
2018,8,20,16,30,360.0,125.0,4.3,17.1,293.0,530.08,435.37
2018,8,20,16,45,347.0,124.5,4.35,16.85,270.5,515.44,425.32
2018,8,20,17,0,334.0,124.0,4.4,16.6,248.0,499.99,414.29
2018,8,20,17,15,299.5,109.0,4.4,16.35,207.0,423.97,354.54
2018,8,20,17,30,265.0,94.0,4.4,16.1,166.0,370.95,311.27
2018,8,20,17,45,285.0,74.0,4.35,15.8,136.5,377.25,315.57
2018,8,20,18,0,305.0,54.0,4.3,15.5,107.0,360.02,298.81
2018,8,20,18,15,169.0,34.5,4.25,15.3,62.0,217.72,174.92
2018,8,20,18,30,33.0,15.0,4.2,15.1,17.0,44.99,21.65
2018,8,20,18,45,24.0,8.5,4.1,14.95,9.5,24.09,0.0
2018,8,20,19,0,15.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.9,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.3,14.8,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,8,21,5,45,4.0,5.0,2.3,15.0,5.0,4.27,0.0
2018,8,21,6,0,0.0,8.0,2.3,15.1,8.0,6.57,0.0
2018,8,21,6,15,12.5,15.0,2.25,15.25,17.5,12.71,5.35
2018,8,21,6,30,25.0,22.0,2.2,15.4,27.0,18.56,10.76
2018,8,21,6,45,12.5,27.5,2.15,15.55,30.0,23.36,15.18
2018,8,21,7,0,0.0,33.0,2.1,15.7,33.0,27.23,18.69
2018,8,21,7,15,0.0,40.0,2.0,15.9,40.0,33.04,23.85
2018,8,21,7,30,0.0,47.0,1.9,16.1,47.0,38.86,28.94
2018,8,21,7,45,0.0,59.0,1.85,16.25,59.0,48.87,37.64
2018,8,21,8,0,0.0,71.0,1.8,16.4,71.0,58.9,46.26
2018,8,21,8,15,0.0,94.0,1.75,16.65,94.0,77.72,62.39
2018,8,21,8,30,0.0,117.0,1.7,16.9,117.0,95.48,77.37
2018,8,21,8,45,0.5,133.5,1.7,17.1,134.0,108.11,87.82
2018,8,21,9,0,1.0,150.0,1.7,17.3,151.0,120.59,98.05
2018,8,21,9,15,5.5,183.5,1.7,17.45,187.5,145.06,118.28
2018,8,21,9,30,10.0,217.0,1.7,17.6,224.0,170.63,132.77
2018,8,21,9,45,17.5,253.5,1.7,17.8,266.5,199.46,154.64
2018,8,21,10,0,25.0,290.0,1.7,18.0,309.0,229.51,177.31
2018,8,21,10,15,30.0,310.5,1.7,18.15,334.5,237.67,183.08
2018,8,21,10,30,35.0,331.0,1.7,18.3,360.0,258.9,199.17
2018,8,21,10,45,49.5,361.0,1.75,18.45,403.0,291.23,223.55
2018,8,21,11,0,64.0,391.0,1.8,18.6,446.0,326.16,249.84
2018,8,21,11,15,59.0,392.5,1.85,18.7,444.0,334.11,255.96
2018,8,21,11,30,54.0,394.0,1.9,18.8,442.0,341.36,261.58
2018,8,21,11,45,49.0,389.5,1.95,18.9,433.5,343.35,263.2
2018,8,21,12,0,44.0,385.0,2.0,19.0,425.0,344.46,264.12
2018,8,21,12,15,41.5,382.0,2.05,19.0,419.5,347.66,266.74
2018,8,21,12,30,39.0,379.0,2.1,19.0,414.0,350.37,268.97
2018,8,21,12,45,40.5,377.0,2.15,19.05,413.0,356.52,273.85
2018,8,21,13,0,42.0,375.0,2.2,19.1,412.0,362.59,278.69
2018,8,21,13,15,56.5,384.0,2.25,19.1,433.0,389.53,299.61
2018,8,21,13,30,71.0,393.0,2.3,19.1,454.0,417.86,321.46
2018,8,21,13,45,75.5,385.0,2.35,19.1,448.5,421.99,325.14
2018,8,21,14,0,80.0,377.0,2.4,19.1,443.0,425.96,328.87
2018,8,21,14,15,100.5,358.0,2.45,19.0,437.5,433.43,336.08
2018,8,21,14,30,121.0,339.0,2.5,18.9,432.0,459.83,357.37
2018,8,21,14,45,92.5,322.0,2.55,18.85,391.0,402.41,314.31
2018,8,21,15,0,64.0,305.0,2.6,18.8,350.0,362.64,284.19
2018,8,21,15,15,59.5,284.0,2.6,18.8,324.0,341.01,268.4
2018,8,21,15,30,55.0,263.0,2.6,18.8,298.0,318.65,251.85
2018,8,21,15,45,64.5,241.5,2.7,18.5,279.5,308.92,245.99
2018,8,21,16,0,74.0,220.0,2.8,18.2,261.0,298.46,239.47
2018,8,21,16,15,116.0,201.5,2.8,18.0,258.5,343.17,277.39
2018,8,21,16,30,158.0,183.0,2.8,17.8,256.0,365.44,297.57
2018,8,21,16,45,205.0,164.0,2.85,17.6,247.0,389.74,319.61
2018,8,21,17,0,252.0,145.0,2.9,17.4,238.0,431.05,354.48
2018,8,21,17,15,258.0,125.0,2.9,17.2,207.0,410.1,338.86
2018,8,21,17,30,264.0,105.0,2.9,17.0,176.0,387.54,321.29
2018,8,21,17,45,206.5,83.5,2.9,16.8,131.5,306.95,254.16
2018,8,21,18,0,149.0,62.0,2.9,16.6,87.0,228.28,186.75
2018,8,21,18,15,98.0,41.5,2.9,16.5,55.5,158.43,124.32
2018,8,21,18,30,47.0,21.0,2.9,16.4,24.0,68.03,29.86
2018,8,21,18,45,24.5,11.0,2.9,16.3,12.5,26.52,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.2,15.8,5.5,4.69,0.0
2018,8,22,6,0,0.0,10.0,1.2,16.0,10.0,8.22,0.44
2018,8,22,6,15,0.0,17.5,1.15,16.15,17.5,14.4,6.78
2018,8,22,6,30,0.0,25.0,1.1,16.3,25.0,20.6,12.52
2018,8,22,6,45,0.0,34.0,1.1,16.45,34.0,28.06,19.3
2018,8,22,7,0,0.0,43.0,1.1,16.6,43.0,35.53,26.01
2018,8,22,7,15,0.0,48.5,1.1,16.75,48.5,40.11,30.04
2018,8,22,7,30,0.0,54.0,1.1,16.9,54.0,44.69,34.0
2018,8,22,7,45,0.0,56.0,1.1,17.1,56.0,46.37,35.33
2018,8,22,8,0,0.0,58.0,1.1,17.3,58.0,48.05,36.64
2018,8,22,8,15,0.0,66.5,1.1,17.5,66.5,55.16,42.66
2018,8,22,8,30,0.0,75.0,1.1,17.7,75.0,62.29,48.62
2018,8,22,8,45,0.0,83.0,1.15,17.85,83.0,69.01,54.2
2018,8,22,9,0,0.0,91.0,1.2,18.0,91.0,75.75,59.75
2018,8,22,9,15,0.0,110.0,1.25,18.2,110.0,90.79,72.3
2018,8,22,9,30,0.0,129.0,1.3,18.4,129.0,105.65,80.81
2018,8,22,9,45,2.5,159.5,1.35,18.6,161.5,129.6,99.63
2018,8,22,10,0,5.0,190.0,1.4,18.8,194.0,153.85,118.45
2018,8,22,10,15,7.0,206.0,1.45,18.95,211.5,167.56,128.9
2018,8,22,10,30,9.0,222.0,1.5,19.1,229.0,181.66,139.68
2018,8,22,10,45,13.0,254.5,1.55,19.3,265.5,209.46,161.01
2018,8,22,11,0,17.0,287.0,1.6,19.5,302.0,238.09,182.78
2018,8,22,11,15,18.0,297.5,1.65,19.6,313.5,249.29,191.21
2018,8,22,11,30,19.0,308.0,1.7,19.7,325.0,260.74,199.9
2018,8,22,11,45,22.5,325.0,1.75,19.8,345.0,279.08,213.82
2018,8,22,12,0,26.0,342.0,1.8,19.9,365.0,298.78,228.73
2018,8,22,12,15,32.5,358.5,1.9,19.95,387.5,322.29,246.65
2018,8,22,12,30,39.0,375.0,2.0,20.0,410.0,347.03,265.45
2018,8,22,12,45,98.5,370.5,2.05,20.0,458.0,402.86,308.74
2018,8,22,13,0,158.0,366.0,2.1,20.0,506.0,456.81,350.31
2018,8,22,13,15,463.0,274.0,2.2,20.0,673.0,660.46,505.35
2018,8,22,13,30,768.0,182.0,2.3,20.0,840.0,856.67,647.08
2018,8,22,13,45,802.0,165.0,2.35,20.0,835.5,898.59,674.75
2018,8,22,14,0,836.0,148.0,2.4,20.0,831.0,938.29,702.34
2018,8,22,14,15,828.0,145.5,2.45,19.9,800.5,951.17,712.32
2018,8,22,14,30,820.0,143.0,2.5,19.8,770.0,960.43,720.32
2018,8,22,14,45,809.5,139.0,2.55,19.7,733.0,962.06,723.42
2018,8,22,15,0,799.0,135.0,2.6,19.6,696.0,960.0,724.28
2018,8,22,15,15,783.0,132.0,2.6,19.6,653.5,950.0,719.23
2018,8,22,15,30,767.0,129.0,2.6,19.6,611.0,943.74,716.94
2018,8,22,15,45,746.0,124.5,2.7,19.25,564.0,920.66,705.01
2018,8,22,16,0,725.0,120.0,2.8,18.9,517.0,894.48,690.91
2018,8,22,16,15,697.0,115.0,2.8,18.65,466.5,857.99,668.3
2018,8,22,16,30,669.0,110.0,2.8,18.4,416.0,819.03,643.59
2018,8,22,16,45,631.0,103.5,2.85,18.2,364.0,766.6,608.65
2018,8,22,17,0,593.0,97.0,2.9,18.0,312.0,712.67,571.49
2018,8,22,17,15,525.5,89.0,2.9,17.7,257.0,629.19,510.38
2018,8,22,17,30,458.0,81.0,2.9,17.4,202.0,541.79,443.64
2018,8,22,17,45,350.0,68.0,2.95,17.1,148.5,423.13,348.98
2018,8,22,18,0,242.0,55.0,3.0,16.8,95.0,310.61,254.24
2018,8,22,18,15,125.0,35.0,2.95,16.6,55.5,166.41,130.48
2018,8,22,18,30,8.0,15.0,2.9,16.4,16.0,18.69,1.98
2018,8,22,18,45,4.0,7.5,2.9,16.2,8.0,9.19,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.8,15.75,9.0,7.68,0.0
2018,8,23,6,0,0.0,17.0,2.9,16.0,17.0,14.02,4.43
2018,8,23,6,15,0.0,33.0,2.85,16.15,33.0,27.15,17.66
2018,8,23,6,30,0.0,49.0,2.8,16.3,49.0,39.84,29.33
2018,8,23,6,45,0.0,67.0,2.8,16.5,67.0,53.88,42.02
2018,8,23,7,0,0.0,85.0,2.8,16.7,85.0,67.79,54.42
2018,8,23,7,15,0.0,97.0,2.75,16.85,97.0,77.42,62.84
2018,8,23,7,30,0.0,109.0,2.7,17.0,109.0,86.98,71.02
2018,8,23,7,45,0.0,123.5,2.65,17.15,123.5,98.21,80.51
2018,8,23,8,0,0.0,138.0,2.6,17.3,138.0,109.35,89.79
2018,8,23,8,15,3.5,158.5,2.55,17.45,160.5,124.58,102.45
2018,8,23,8,30,7.0,179.0,2.5,17.6,183.0,139.62,114.8
2018,8,23,8,45,11.0,198.5,2.45,17.75,205.5,153.82,126.32
2018,8,23,9,0,15.0,218.0,2.4,17.9,228.0,167.84,137.59
2018,8,23,9,15,18.0,237.0,2.4,18.05,249.5,181.34,148.34
2018,8,23,9,30,21.0,256.0,2.4,18.2,271.0,197.62,153.68
2018,8,23,9,45,25.5,278.5,2.4,18.35,297.5,204.56,158.23
2018,8,23,10,0,30.0,301.0,2.4,18.5,324.0,225.16,173.78
2018,8,23,10,15,40.5,328.0,2.45,18.6,360.5,251.24,193.47
2018,8,23,10,30,51.0,355.0,2.5,18.7,397.0,279.32,214.79
2018,8,23,10,45,70.5,380.0,2.5,18.8,439.5,311.41,238.98
2018,8,23,11,0,90.0,405.0,2.5,18.9,482.0,346.51,265.53
2018,8,23,11,15,111.5,411.5,2.55,19.0,509.0,367.83,281.83
2018,8,23,11,30,133.0,418.0,2.6,19.1,536.0,397.87,304.85
2018,8,23,11,45,319.0,379.0,2.6,19.15,665.0,489.24,374.67
2018,8,23,12,0,505.0,340.0,2.6,19.2,794.0,601.21,458.9
2018,8,23,12,15,575.5,317.0,2.7,19.25,833.5,663.68,505.89
2018,8,23,12,30,646.0,294.0,2.8,19.3,873.0,728.95,554.79
2018,8,23,12,45,649.0,288.5,2.9,19.3,865.5,762.83,580.27
2018,8,23,13,0,652.0,283.0,3.0,19.3,858.0,794.72,604.35
2018,8,23,13,15,647.0,280.5,3.05,19.25,842.0,820.33,623.56
2018,8,23,13,30,642.0,278.0,3.1,19.2,826.0,843.09,640.74
2018,8,23,13,45,634.0,273.5,3.2,19.2,802.5,858.46,652.97
2018,8,23,14,0,626.0,269.0,3.3,19.2,779.0,870.56,663.01
2018,8,23,14,15,616.0,263.0,3.35,19.1,749.0,872.54,666.18
2018,8,23,14,30,606.0,257.0,3.4,19.0,719.0,874.63,669.49
2018,8,23,14,45,593.0,249.5,3.5,18.9,683.0,869.15,667.89
2018,8,23,15,0,580.0,242.0,3.6,18.8,647.0,860.57,664.22
2018,8,23,15,15,561.5,233.5,3.6,18.8,605.5,842.53,653.07
2018,8,23,15,30,543.0,225.0,3.6,18.8,564.0,821.62,639.96
2018,8,23,15,45,523.0,213.5,3.7,18.5,519.5,793.25,622.68
2018,8,23,16,0,503.0,202.0,3.8,18.2,475.0,762.43,603.39
2018,8,23,16,15,479.0,187.5,3.8,17.95,427.5,722.09,576.24
2018,8,23,16,30,455.0,173.0,3.8,17.7,380.0,679.9,547.21
2018,8,23,16,45,422.5,157.5,3.85,17.45,331.0,627.01,509.34
2018,8,23,17,0,390.0,142.0,3.9,17.2,282.0,573.31,469.71
2018,8,23,17,15,347.0,123.5,3.95,17.0,233.0,488.52,404.38
2018,8,23,17,30,304.0,105.0,4.0,16.8,184.0,423.24,351.89
2018,8,23,17,45,250.5,84.5,4.05,16.55,139.5,347.14,288.29
2018,8,23,18,0,197.0,64.0,4.1,16.3,95.0,273.21,224.16
2018,8,23,18,15,133.5,42.0,4.1,16.15,59.5,190.38,148.74
2018,8,23,18,30,70.0,20.0,4.1,16.0,24.0,94.17,18.49
2018,8,23,18,45,35.0,10.0,4.15,15.85,12.0,32.87,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,14.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,14.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,3.7,15.0,9.0,7.68,0.0
2018,8,24,6,0,0.0,17.0,3.8,15.1,17.0,14.02,4.1
2018,8,24,6,15,0.0,32.5,3.75,15.25,32.5,26.73,17.32
2018,8,24,6,30,0.0,48.0,3.7,15.4,48.0,39.06,28.72
2018,8,24,6,45,0.0,67.0,3.7,15.5,67.0,53.82,42.12
2018,8,24,7,0,0.0,86.0,3.7,15.6,86.0,68.43,55.22
2018,8,24,7,15,0.0,98.0,3.65,15.8,98.0,78.07,63.68
2018,8,24,7,30,0.0,110.0,3.6,16.0,110.0,87.63,71.9
2018,8,24,7,45,0.5,125.5,3.55,16.2,125.5,99.56,82.03
2018,8,24,8,0,1.0,141.0,3.5,16.4,141.0,111.39,91.94
2018,8,24,8,15,6.5,163.5,3.45,16.65,167.0,127.97,105.78
2018,8,24,8,30,12.0,186.0,3.4,16.9,193.0,144.33,119.26
2018,8,24,8,45,23.0,215.0,3.35,17.1,229.5,164.79,136.08
2018,8,24,9,0,34.0,244.0,3.3,17.3,266.0,172.55,142.06
2018,8,24,9,15,60.5,280.5,3.3,17.5,322.5,193.68,159.2
2018,8,24,9,30,87.0,317.0,3.3,17.7,379.0,223.71,172.83
2018,8,24,9,45,90.5,336.5,3.3,17.9,403.5,246.48,189.0
2018,8,24,10,0,94.0,356.0,3.3,18.1,428.0,270.09,206.73
2018,8,24,10,15,146.0,368.5,3.35,18.3,486.0,292.19,222.01
2018,8,24,10,30,198.0,381.0,3.4,18.5,544.0,331.8,251.73
2018,8,24,10,45,384.5,334.5,3.45,18.65,661.0,373.15,281.09
2018,8,24,11,0,571.0,288.0,3.5,18.8,778.0,449.81,339.62
2018,8,24,11,15,644.5,263.0,3.6,18.95,825.0,503.37,382.87
2018,8,24,11,30,718.0,238.0,3.7,19.1,872.0,565.34,432.31
2018,8,24,11,45,719.0,239.5,3.75,19.2,879.0,611.37,469.12
2018,8,24,12,0,720.0,241.0,3.8,19.3,886.0,656.3,504.35
2018,8,24,12,15,720.5,240.0,3.95,19.35,885.0,697.54,536.63
2018,8,24,12,30,721.0,239.0,4.1,19.4,884.0,737.06,567.18
2018,8,24,12,45,719.5,238.0,4.2,19.4,876.0,773.12,594.76
2018,8,24,13,0,718.0,237.0,4.3,19.4,868.0,806.86,620.39
2018,8,24,13,15,712.0,235.0,4.45,19.35,851.0,833.47,641.31
2018,8,24,13,30,706.0,233.0,4.6,19.3,834.0,857.07,660.18
2018,8,24,13,45,697.5,230.0,4.7,19.25,810.0,874.41,674.29
2018,8,24,14,0,689.0,227.0,4.8,19.2,786.0,888.41,686.1
2018,8,24,14,15,676.5,225.0,4.9,19.05,756.0,896.28,693.86
2018,8,24,14,30,664.0,223.0,5.0,18.9,726.0,900.65,699.24
2018,8,24,14,45,648.0,218.5,5.1,18.8,689.5,895.68,697.97
2018,8,24,15,0,632.0,214.0,5.2,18.7,653.0,887.17,694.28
2018,8,24,15,15,613.0,207.0,5.2,18.7,611.0,869.8,683.42
2018,8,24,15,30,594.0,200.0,5.2,18.7,569.0,843.09,665.96
2018,8,24,15,45,498.0,200.5,5.3,18.35,493.5,753.2,601.31
2018,8,24,16,0,402.0,201.0,5.4,18.0,418.0,661.68,533.65
2018,8,24,16,15,414.0,183.0,5.4,17.75,387.5,653.1,530.36
2018,8,24,16,30,426.0,165.0,5.4,17.5,357.0,641.99,524.68
2018,8,24,16,45,371.5,151.5,5.4,17.25,304.0,550.53,454.89
2018,8,24,17,0,317.0,138.0,5.4,17.0,251.0,481.52,400.73
2018,8,24,17,15,270.0,114.5,5.35,16.75,199.5,405.86,339.87
2018,8,24,17,30,223.0,91.0,5.3,16.5,148.0,330.53,277.41
2018,8,24,17,45,188.5,73.0,5.25,16.25,113.5,275.57,230.09
2018,8,24,18,0,154.0,55.0,5.2,16.0,79.0,221.87,182.17
2018,8,24,18,15,97.0,37.0,5.1,15.8,50.0,152.18,117.09
2018,8,24,18,30,40.0,19.0,5.0,15.6,21.0,59.6,0.0
2018,8,24,18,45,20.0,9.5,4.95,15.45,10.5,21.97,0.0
2018,8,24,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,25,5,15,1.0,0.5,2.5,13.75,0.5,0.0,0.0
2018,8,25,5,30,2.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,8,25,5,45,2.0,6.5,2.5,14.25,6.5,5.55,0.0
2018,8,25,6,0,2.0,12.0,2.5,14.5,12.0,9.88,0.94
2018,8,25,6,15,1.0,22.5,2.45,14.7,22.5,18.56,10.31
2018,8,25,6,30,0.0,33.0,2.4,14.9,33.0,27.25,18.4
2018,8,25,6,45,0.0,43.0,2.35,15.15,43.0,35.55,26.02
2018,8,25,7,0,0.0,53.0,2.3,15.4,53.0,43.87,33.52
2018,8,25,7,15,0.0,57.0,2.25,15.65,57.0,47.19,36.45
2018,8,25,7,30,0.0,61.0,2.2,15.9,61.0,50.52,39.29
2018,8,25,7,45,0.0,68.0,2.15,16.15,68.0,56.37,44.28
2018,8,25,8,0,0.0,75.0,2.1,16.4,75.0,62.23,49.2
2018,8,25,8,15,0.0,100.5,2.05,16.7,100.5,82.62,66.66
2018,8,25,8,30,0.0,126.0,2.0,17.0,126.0,102.06,83.06
2018,8,25,8,45,0.5,143.0,2.0,17.3,143.5,114.96,93.66
2018,8,25,9,0,1.0,160.0,2.0,17.6,161.0,127.7,104.04
2018,8,25,9,15,2.0,169.5,2.0,17.85,171.0,134.97,109.75
2018,8,25,9,30,3.0,179.0,2.0,18.1,181.0,142.97,110.88
2018,8,25,9,45,5.0,193.5,2.0,18.35,197.0,155.02,120.01
2018,8,25,10,0,7.0,208.0,2.0,18.6,213.0,167.45,129.4
2018,8,25,10,15,9.0,222.5,2.0,18.8,229.5,180.25,139.12
2018,8,25,10,30,11.0,237.0,2.0,19.0,246.0,193.46,149.15
2018,8,25,10,45,14.0,259.0,2.05,19.2,271.0,213.1,164.18
2018,8,25,11,0,17.0,281.0,2.1,19.4,296.0,233.39,179.65
2018,8,25,11,15,17.5,287.5,2.15,19.5,303.0,241.21,185.57
2018,8,25,11,30,18.0,294.0,2.2,19.6,310.0,249.13,191.62
2018,8,25,11,45,24.5,317.0,2.25,19.75,339.0,272.77,209.7
2018,8,25,12,0,31.0,340.0,2.3,19.9,368.0,300.37,230.7
2018,8,25,12,15,44.0,366.0,2.5,19.95,405.5,336.29,258.25
2018,8,25,12,30,57.0,392.0,2.7,20.0,443.0,374.43,287.38
2018,8,25,12,45,47.5,377.0,2.85,20.1,419.0,362.06,278.1
2018,8,25,13,0,38.0,362.0,3.0,20.2,395.0,348.1,267.74
2018,8,25,13,15,40.5,360.0,3.2,20.1,394.5,354.55,273.33
2018,8,25,13,30,43.0,358.0,3.4,20.0,394.0,361.04,278.93
2018,8,25,13,45,95.5,330.0,3.65,19.95,408.0,401.89,312.42
2018,8,25,14,0,148.0,302.0,3.9,19.9,422.0,430.14,336.48
2018,8,25,14,15,355.0,248.0,4.1,19.7,520.0,612.48,479.99
2018,8,25,14,30,562.0,194.0,4.3,19.5,618.0,773.69,603.84
2018,8,25,14,45,393.5,201.5,4.45,19.3,491.5,623.43,492.13
2018,8,25,15,0,225.0,209.0,4.6,19.1,365.0,454.4,362.81
2018,8,25,15,15,130.5,205.0,4.6,19.1,294.0,343.5,275.34
2018,8,25,15,30,36.0,201.0,4.6,19.1,223.0,230.88,183.54
2018,8,25,15,45,69.0,186.0,4.75,18.55,224.5,250.2,201.76
2018,8,25,16,0,102.0,171.0,4.9,18.0,226.0,288.1,234.71
2018,8,25,16,15,84.5,165.0,4.9,17.75,207.5,248.29,202.86
2018,8,25,16,30,67.0,159.0,4.9,17.5,189.0,228.62,187.0
2018,8,25,16,45,135.0,139.0,4.9,17.25,189.5,290.75,241.22
2018,8,25,17,0,203.0,119.0,4.9,17.0,190.0,349.51,291.94
2018,8,25,17,15,206.0,103.0,4.85,16.75,165.0,331.4,277.66
2018,8,25,17,30,209.0,87.0,4.8,16.5,140.0,312.32,261.87
2018,8,25,17,45,156.5,66.5,4.8,16.25,101.0,238.08,198.1
2018,8,25,18,0,104.0,46.0,4.8,16.0,62.0,165.07,134.09
2018,8,25,18,15,76.0,31.5,4.7,15.85,40.5,124.71,93.8
2018,8,25,18,30,48.0,17.0,4.6,15.7,19.0,70.65,0.0
2018,8,25,18,45,24.0,8.5,4.5,15.55,9.5,23.84,0.0
2018,8,25,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.2,13.45,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.2,13.7,1.0,0.0,0.0
2018,8,26,5,45,10.0,4.0,2.25,13.95,4.5,3.41,0.0
2018,8,26,6,0,10.0,7.0,2.3,14.2,8.0,6.09,0.0
2018,8,26,6,15,5.0,14.0,2.3,14.4,14.5,11.83,4.51
2018,8,26,6,30,0.0,21.0,2.3,14.6,21.0,17.29,9.63
2018,8,26,6,45,0.0,29.5,2.25,14.85,29.5,24.32,16.06
2018,8,26,7,0,0.0,38.0,2.2,15.1,38.0,31.38,22.44
2018,8,26,7,15,0.0,43.0,2.15,15.3,43.0,35.53,26.14
2018,8,26,7,30,0.0,48.0,2.1,15.5,48.0,39.69,29.77
2018,8,26,7,45,0.0,58.0,2.05,15.75,58.0,48.03,37.01
2018,8,26,8,0,0.0,68.0,2.0,16.0,68.0,56.39,44.17
2018,8,26,8,15,0.0,85.5,1.95,16.25,85.5,71.03,56.74
2018,8,26,8,30,0.0,103.0,1.9,16.5,103.0,84.82,68.39
2018,8,26,8,45,1.0,133.5,1.85,16.75,134.0,108.01,87.96
2018,8,26,9,0,2.0,164.0,1.8,17.0,165.0,130.54,106.69
2018,8,26,9,15,10.0,204.0,1.85,17.2,211.0,159.11,130.27
2018,8,26,9,30,18.0,244.0,1.9,17.4,257.0,189.06,147.43
2018,8,26,9,45,63.5,272.5,1.9,17.65,321.0,205.4,157.59
2018,8,26,10,0,109.0,301.0,1.9,17.9,385.0,229.63,174.09
2018,8,26,10,15,356.5,258.0,2.05,18.1,546.5,256.47,186.23
2018,8,26,10,30,604.0,215.0,2.2,18.3,708.0,327.67,236.73
2018,8,26,10,45,768.0,160.5,2.3,18.5,805.0,393.54,288.23
2018,8,26,11,0,932.0,106.0,2.4,18.7,902.0,472.36,350.93
2018,8,26,11,15,935.0,107.0,2.55,18.8,917.0,527.27,397.61
2018,8,26,11,30,938.0,108.0,2.7,18.9,932.0,581.1,442.36
2018,8,26,11,45,938.5,109.0,2.9,19.0,939.0,632.2,484.13
2018,8,26,12,0,939.0,110.0,3.1,19.1,946.0,681.56,523.65
2018,8,26,12,15,935.5,112.0,3.25,19.15,944.0,727.14,559.48
2018,8,26,12,30,932.0,114.0,3.4,19.2,942.0,770.28,592.89
2018,8,26,12,45,925.5,116.0,3.5,19.2,931.5,808.58,621.27
2018,8,26,13,0,919.0,118.0,3.6,19.2,921.0,843.89,646.66
2018,8,26,13,15,915.0,117.0,3.75,19.2,903.5,875.38,669.67
2018,8,26,13,30,911.0,116.0,3.9,19.2,886.0,903.68,690.55
2018,8,26,13,45,905.0,115.0,4.05,19.15,861.5,926.9,708.17
2018,8,26,14,0,899.0,114.0,4.2,19.1,837.0,946.64,723.55
2018,8,26,14,15,890.0,113.0,4.35,19.0,805.5,960.05,734.88
2018,8,26,14,30,881.0,112.0,4.5,18.9,774.0,969.81,744.3
2018,8,26,14,45,868.5,110.0,4.6,18.8,735.5,971.48,747.96
2018,8,26,15,0,856.0,108.0,4.7,18.7,697.0,981.02,757.38
2018,8,26,15,15,840.5,105.5,4.7,18.7,653.0,972.0,752.8
2018,8,26,15,30,825.0,103.0,4.7,18.7,609.0,959.37,745.93
2018,8,26,15,45,803.5,100.0,4.9,18.35,561.0,936.76,734.62
2018,8,26,16,0,782.0,97.0,5.1,18.0,513.0,910.89,720.74
2018,8,26,16,15,557.0,124.0,5.15,17.7,405.5,729.01,589.06
2018,8,26,16,30,332.0,151.0,5.2,17.4,298.0,511.39,421.32
2018,8,26,16,45,254.0,141.5,5.2,17.15,245.5,426.21,353.88
2018,8,26,17,0,176.0,132.0,5.2,16.9,193.0,324.13,270.47
2018,8,26,17,15,110.0,111.0,5.2,16.6,147.0,239.34,199.32
2018,8,26,17,30,44.0,90.0,5.2,16.3,101.0,140.74,114.88
2018,8,26,17,45,34.0,67.5,5.2,16.05,75.0,106.26,85.05
2018,8,26,18,0,24.0,45.0,5.2,15.8,49.0,70.31,53.56
2018,8,26,18,15,17.0,28.5,5.1,15.65,30.5,45.87,30.24
2018,8,26,18,30,10.0,12.0,5.0,15.5,12.0,17.42,0.0
2018,8,26,18,45,5.0,6.0,4.9,15.35,6.0,8.57,0.0
2018,8,26,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.05,15.3,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.0,15.4,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.0,15.5,4.0,3.41,0.0
2018,8,27,6,0,6.0,6.0,3.0,15.6,6.0,5.06,0.0
2018,8,27,6,15,3.0,9.5,2.95,15.8,9.5,8.01,1.17
2018,8,27,6,30,0.0,13.0,2.9,16.0,13.0,10.68,3.73
2018,8,27,6,45,0.0,18.5,2.8,16.15,18.5,15.22,7.87
2018,8,27,7,0,0.0,24.0,2.7,16.3,24.0,19.77,11.98
2018,8,27,7,15,0.0,32.5,2.65,16.55,32.5,26.81,18.25
2018,8,27,7,30,0.0,41.0,2.6,16.8,41.0,33.88,24.45
2018,8,27,7,45,0.0,58.0,2.55,17.0,58.0,48.03,36.82
2018,8,27,8,0,0.0,75.0,2.5,17.2,75.0,62.23,49.06
2018,8,27,8,15,0.0,93.0,2.45,17.4,93.0,76.87,61.54
2018,8,27,8,30,0.0,111.0,2.4,17.6,111.0,90.86,73.31
2018,8,27,8,45,0.0,120.0,2.4,17.85,120.0,97.95,79.04
2018,8,27,9,0,0.0,129.0,2.4,18.1,129.0,104.98,84.7
2018,8,27,9,15,4.0,165.5,2.35,18.25,168.5,132.1,107.3
2018,8,27,9,30,8.0,202.0,2.3,18.4,208.0,159.57,123.97
2018,8,27,9,45,5.0,181.5,2.3,18.55,185.5,146.15,112.92
2018,8,27,10,0,2.0,161.0,2.3,18.7,163.0,131.25,100.9
2018,8,27,10,15,1.5,153.5,2.3,18.85,155.0,125.94,96.49
2018,8,27,10,30,1.0,146.0,2.3,19.0,147.0,120.35,91.88
2018,8,27,10,45,6.5,195.5,2.3,19.15,201.0,161.66,124.39
2018,8,27,11,0,12.0,245.0,2.3,19.3,255.0,203.61,156.97
2018,8,27,11,15,14.5,263.5,2.35,19.35,276.0,221.08,170.39
2018,8,27,11,30,17.0,282.0,2.4,19.4,297.0,239.1,184.28
2018,8,27,11,45,16.5,279.0,2.4,19.5,293.5,238.78,183.94
2018,8,27,12,0,16.0,276.0,2.4,19.6,290.0,238.25,183.51
2018,8,27,12,15,24.5,301.5,2.5,19.65,323.0,269.95,208.13
2018,8,27,12,30,33.0,327.0,2.6,19.7,356.0,302.25,233.03
2018,8,27,12,45,54.5,363.5,2.65,19.7,411.0,355.65,274.07
2018,8,27,13,0,76.0,400.0,2.7,19.7,466.0,412.47,317.21
2018,8,27,13,15,64.5,382.5,2.8,19.65,438.0,395.35,304.52
2018,8,27,13,30,53.0,365.0,2.9,19.6,410.0,376.51,290.73
2018,8,27,13,45,103.0,335.5,3.0,19.6,419.5,414.04,321.41
2018,8,27,14,0,153.0,306.0,3.1,19.6,429.0,438.69,342.37
2018,8,27,14,15,471.0,221.0,3.2,19.45,577.5,691.69,538.88
2018,8,27,14,30,789.0,136.0,3.3,19.3,726.0,918.92,702.77
2018,8,27,14,45,631.0,143.5,3.4,19.2,600.0,796.81,617.33
2018,8,27,15,0,473.0,151.0,3.5,19.1,474.0,663.12,522.84
2018,8,27,15,15,442.5,159.5,3.5,19.1,446.5,639.0,506.6
2018,8,27,15,30,412.0,168.0,3.5,19.1,419.0,624.91,496.74
2018,8,27,15,45,327.0,175.5,3.65,18.75,365.0,554.61,444.25
2018,8,27,16,0,242.0,183.0,3.8,18.4,311.0,460.46,372.47
2018,8,27,16,15,145.5,174.5,3.8,18.15,249.0,339.04,276.25
2018,8,27,16,30,49.0,166.0,3.8,17.9,187.0,221.4,179.49
2018,8,27,16,45,72.5,145.0,3.85,17.7,172.0,222.39,182.31
2018,8,27,17,0,96.0,124.0,3.9,17.5,157.0,239.67,197.91
2018,8,27,17,15,62.0,105.0,3.95,17.25,125.0,171.03,140.43
2018,8,27,17,30,28.0,86.0,4.0,17.0,93.0,121.43,97.72
2018,8,27,17,45,14.5,64.0,4.0,16.75,67.5,75.38,58.19
2018,8,27,18,0,1.0,42.0,4.0,16.5,42.0,40.59,27.94
2018,8,27,18,15,7.0,26.0,4.0,16.3,26.5,29.03,16.41
2018,8,27,18,30,13.0,10.0,4.0,16.1,11.0,17.94,0.0
2018,8,27,18,45,6.5,5.0,4.0,15.95,5.5,4.27,0.0
2018,8,27,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,3.15,15.4,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,3.2,15.5,2.0,0.0,0.0
2018,8,28,5,45,8.0,3.0,3.3,15.65,3.5,2.56,0.0
2018,8,28,6,0,8.0,4.0,3.4,15.8,5.0,3.53,0.0
2018,8,28,6,15,4.0,7.5,3.35,15.9,8.0,6.33,0.0
2018,8,28,6,30,0.0,11.0,3.3,16.0,11.0,9.03,2.27
2018,8,28,6,45,0.0,16.5,3.3,16.15,16.5,13.57,6.4
2018,8,28,7,0,0.0,22.0,3.3,16.3,22.0,18.12,10.5
2018,8,28,7,15,0.0,31.0,3.2,16.45,31.0,25.57,17.15
2018,8,28,7,30,0.0,40.0,3.1,16.6,40.0,33.05,23.73
2018,8,28,7,45,0.0,55.5,3.0,16.75,55.5,45.95,35.02
2018,8,28,8,0,0.0,71.0,2.9,16.9,71.0,58.89,46.21
2018,8,28,8,15,0.0,90.5,2.85,17.15,90.5,74.93,59.94
2018,8,28,8,30,0.0,110.0,2.8,17.4,110.0,90.09,72.73
2018,8,28,8,45,6.5,156.5,2.7,17.6,160.5,124.65,101.93
2018,8,28,9,0,13.0,203.0,2.6,17.8,211.0,157.56,129.25
2018,8,28,9,15,15.0,218.0,2.6,18.0,228.0,168.5,137.88
2018,8,28,9,30,17.0,233.0,2.6,18.2,245.0,181.38,141.2
2018,8,28,9,45,12.5,222.5,2.6,18.35,231.5,176.58,136.95
2018,8,28,10,0,8.0,212.0,2.6,18.5,218.0,170.41,131.93
2018,8,28,10,15,13.0,243.0,2.6,18.6,253.5,196.15,151.84
2018,8,28,10,30,18.0,274.0,2.6,18.7,289.0,222.81,172.33
2018,8,28,10,45,24.5,304.5,2.55,18.85,325.0,242.86,187.52
2018,8,28,11,0,31.0,335.0,2.5,19.0,361.0,272.63,210.23
2018,8,28,11,15,31.0,340.0,2.5,19.05,366.5,282.46,217.71
2018,8,28,11,30,31.0,345.0,2.5,19.1,372.0,292.37,225.31
2018,8,28,11,45,38.5,362.5,2.5,19.2,396.5,316.4,243.63
2018,8,28,12,0,46.0,380.0,2.5,19.3,421.0,341.84,262.93
2018,8,28,12,15,58.5,393.0,2.5,19.3,445.0,368.31,283.14
2018,8,28,12,30,71.0,406.0,2.5,19.3,469.0,396.4,304.53
2018,8,28,12,45,86.0,410.0,2.5,19.35,485.5,420.04,322.62
2018,8,28,13,0,101.0,414.0,2.5,19.4,502.0,444.89,341.63
2018,8,28,13,15,119.5,409.0,2.55,19.4,511.0,477.2,366.38
2018,8,28,13,30,138.0,404.0,2.6,19.4,520.0,500.18,384.31
2018,8,28,13,45,258.0,363.5,2.6,19.4,572.0,593.45,456.34
2018,8,28,14,0,378.0,323.0,2.6,19.4,624.0,676.39,519.63
2018,8,28,14,15,640.0,205.5,2.6,19.3,691.5,840.06,642.35
2018,8,28,14,30,902.0,88.0,2.6,19.2,759.0,961.13,725.39
2018,8,28,14,45,894.0,85.5,2.6,19.15,722.5,966.06,729.07
2018,8,28,15,0,886.0,83.0,2.6,19.1,686.0,967.28,731.58
2018,8,28,15,15,872.5,81.0,2.6,19.1,643.0,960.1,728.48
2018,8,28,15,30,859.0,79.0,2.6,19.1,600.0,949.38,723.19
2018,8,28,15,45,843.0,76.0,2.65,18.9,553.0,931.55,714.15
2018,8,28,16,0,827.0,73.0,2.7,18.7,506.0,910.5,702.9
2018,8,28,16,15,805.0,70.0,2.65,18.5,456.0,891.33,692.05
2018,8,28,16,30,783.0,67.0,2.6,18.3,406.0,858.72,671.49
2018,8,28,16,45,750.5,63.0,2.6,18.15,354.0,812.48,640.96
2018,8,28,17,0,718.0,59.0,2.6,18.0,302.0,764.49,608.12
2018,8,28,17,15,669.5,54.0,2.6,17.75,249.5,699.53,561.26
2018,8,28,17,30,621.0,49.0,2.6,17.5,197.0,634.38,511.71
2018,8,28,17,45,543.0,42.5,2.6,17.3,148.5,550.78,444.59
2018,8,28,18,0,465.0,36.0,2.6,17.1,100.0,464.31,370.5
2018,8,28,18,15,324.5,26.5,2.6,16.9,62.0,330.76,235.26
2018,8,28,18,30,184.0,17.0,2.6,16.7,24.0,147.23,0.0
2018,8,28,18,45,92.0,8.5,2.6,16.55,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.0,1.8,16.05,2.0,1.71,0.0
2018,8,29,6,0,0.0,4.0,1.8,16.3,4.0,3.28,0.0
2018,8,29,6,15,0.0,7.0,1.85,16.5,7.0,5.74,0.0
2018,8,29,6,30,0.0,10.0,1.9,16.7,10.0,8.21,1.53
2018,8,29,6,45,0.0,14.0,1.9,16.9,14.0,11.51,4.54
2018,8,29,7,0,0.0,18.0,1.9,17.1,18.0,14.81,7.53
2018,8,29,7,15,0.0,31.0,1.9,17.25,31.0,25.57,17.1
2018,8,29,7,30,0.0,44.0,1.9,17.4,44.0,36.37,26.6
2018,8,29,7,45,0.0,69.0,1.85,17.6,69.0,57.21,44.79
2018,8,29,8,0,0.0,94.0,1.8,17.8,94.0,77.22,61.98
2018,8,29,8,15,0.5,124.0,1.8,18.0,124.5,99.95,81.24
2018,8,29,8,30,1.0,154.0,1.8,18.2,155.0,122.04,99.69
2018,8,29,8,45,1.0,158.5,1.85,18.45,159.5,125.93,102.53
2018,8,29,9,0,1.0,163.0,1.9,18.7,164.0,129.72,105.32
2018,8,29,9,15,0.5,146.5,1.9,18.85,147.0,118.2,95.3
2018,8,29,9,30,0.0,130.0,1.9,19.0,130.0,106.31,81.26
2018,8,29,9,45,0.0,112.0,1.95,19.2,112.0,92.62,70.01
2018,8,29,10,0,0.0,94.0,2.0,19.4,94.0,78.37,58.34
2018,8,29,10,15,2.0,123.5,2.05,19.55,125.0,102.49,77.55
2018,8,29,10,30,4.0,153.0,2.1,19.7,156.0,126.75,96.67
2018,8,29,10,45,27.5,247.0,2.15,19.85,270.0,202.97,155.95
2018,8,29,11,0,51.0,341.0,2.2,20.0,384.0,285.09,218.65
2018,8,29,11,15,107.0,383.5,2.25,20.1,476.0,345.74,264.17
2018,8,29,11,30,163.0,426.0,2.3,20.2,568.0,418.76,318.85
2018,8,29,11,45,228.5,418.0,2.35,20.25,618.5,467.04,355.37
2018,8,29,12,0,294.0,410.0,2.4,20.3,669.0,521.86,396.85
2018,8,29,12,15,561.5,284.0,2.4,20.35,778.0,624.79,475.99
2018,8,29,12,30,829.0,158.0,2.4,20.4,887.0,737.95,561.46
2018,8,29,12,45,870.0,136.5,2.4,20.45,894.5,781.98,593.98
2018,8,29,13,0,911.0,115.0,2.4,20.5,902.0,832.05,628.41
2018,8,29,13,15,907.0,114.0,2.4,20.55,884.5,863.12,649.5
2018,8,29,13,30,903.0,113.0,2.4,20.6,867.0,891.0,668.58
2018,8,29,13,45,897.0,111.5,2.4,20.6,842.0,913.33,684.1
2018,8,29,14,0,891.0,110.0,2.4,20.6,817.0,932.16,697.42
2018,8,29,14,15,883.0,108.0,2.35,20.6,785.5,945.08,706.45
2018,8,29,14,30,875.0,106.0,2.3,20.6,754.0,954.34,713.23
2018,8,29,14,45,864.0,103.5,2.3,20.55,716.0,956.54,716.13
2018,8,29,15,0,853.0,101.0,2.3,20.5,678.0,955.07,716.84
2018,8,29,15,15,821.0,103.0,2.3,20.5,629.0,946.29,712.72
2018,8,29,15,30,789.0,105.0,2.3,20.5,580.0,922.74,698.79
2018,8,29,15,45,755.5,103.5,2.3,20.35,528.5,890.17,679.2
2018,8,29,16,0,722.0,102.0,2.3,20.2,477.0,860.89,661.75
2018,8,29,16,15,618.5,111.0,2.35,20.0,409.0,769.58,600.58
2018,8,29,16,30,515.0,120.0,2.4,19.8,341.0,667.01,529.36
2018,8,29,16,45,457.0,111.5,2.45,19.65,288.5,597.39,480.09
2018,8,29,17,0,399.0,103.0,2.5,19.5,236.0,528.23,429.07
2018,8,29,17,15,372.5,87.5,2.55,19.25,194.5,478.44,391.32
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,428.38,351.3
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,357.71,292.16
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,289.95,232.15
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,196.18,131.85
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,57.1,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
