Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.6,14.8,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.7,14.9,3.0,0.0,0.0
2018,9,29,6,15,53.0,14.0,2.8,15.25,17.0,11.95,0.0
2018,9,29,6,30,83.0,24.0,2.9,15.6,31.0,19.01,8.07
2018,9,29,6,45,98.5,44.5,3.0,15.95,58.5,34.21,23.73
2018,9,29,7,0,114.0,65.0,3.1,16.3,86.0,49.98,38.18
2018,9,29,7,15,205.5,75.0,3.1,16.55,127.0,56.6,44.4
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,61.72,49.05
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,81.61,66.47
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,101.71,83.79
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,117.49,97.14
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,132.81,109.9
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,133.9,110.4
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,140.32,115.44
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,141.76,116.25
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,153.59,125.84
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,178.82,132.45
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,221.24,161.55
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,239.95,164.64
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,295.42,201.57
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,349.7,250.76
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,400.25,296.22
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,440.4,333.01
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,476.76,365.06
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,538.94,415.39
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,605.05,468.71
2018,9,29,12,15,823.5,132.5,3.55,19.5,762.5,633.48,492.14
2018,9,29,12,30,755.0,160.0,3.6,19.5,735.0,654.78,509.51
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,666.36,518.8
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,670.67,522.28
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,717.18,559.13
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,762.56,594.78
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,807.06,627.36
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,844.94,655.09
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,852.97,662.0
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,857.32,666.71
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,805.01,630.77
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,744.58,588.8
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,697.15,555.78
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,638.55,513.67
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,563.28,457.46
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,487.21,398.91
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,566.43,463.73
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,647.47,525.59
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,581.3,472.64
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,515.39,417.61
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,407.31,324.83
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,296.69,188.36
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,125.5,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,13.23,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,22.6,10.01
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,32.28,22.0
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,40.27,29.66
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,45.46,34.56
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,50.62,39.23
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,53.62,41.84
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,56.63,44.35
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,64.45,50.99
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,67.08,53.04
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,68.43,53.97
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,69.77,54.9
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,73.82,58.16
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,77.67,61.24
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,125.23,70.07
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,186.97,108.85
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,239.46,151.69
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,296.18,201.29
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,348.29,246.22
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,402.18,292.61
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,453.61,337.03
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,502.71,378.39
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,533.18,404.44
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,554.01,421.68
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,550.72,420.7
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,532.43,407.94
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,495.49,381.09
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,439.85,339.51
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,398.59,309.13
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,339.4,264.49
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,413.54,323.47
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,476.99,373.36
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,450.54,353.98
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,421.98,333.32
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,374.08,297.08
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,306.14,244.68
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,239.72,192.0
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,157.73,125.35
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,142.91,113.78
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,128.1,101.9
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,103.85,81.78
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,79.33,61.13
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,61.18,45.78
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,42.29,29.61
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,41.09,28.0
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,30.41,12.42
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,21.94,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,5.55,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,10.14,1.02
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,19.81,11.31
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,29.75,20.49
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,42.43,31.94
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,54.69,42.89
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,74.76,60.48
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,94.35,77.37
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,87.7,71.27
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,80.24,64.5
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,96.03,77.8
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,113.51,92.34
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,143.26,117.04
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,170.86,139.55
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,184.91,142.25
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,198.67,152.31
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,231.34,175.37
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,264.77,199.56
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,257.6,196.27
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,237.03,181.96
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,232.2,178.6
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,225.96,174.0
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,235.3,181.43
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,244.9,189.02
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,282.09,218.07
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,322.11,249.13
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,347.35,268.94
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,374.21,290.09
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,461.02,358.29
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,556.13,430.98
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,619.73,478.71
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,670.51,517.04
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,573.46,445.14
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,471.64,368.63
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,558.65,437.9
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,647.1,505.02
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,651.83,509.62
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,663.23,519.23
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,645.74,506.91
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,625.42,492.42
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,577.92,457.82
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,529.08,421.08
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,473.45,377.23
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,417.84,330.83
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,305.68,236.49
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,187.63,84.53
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,74.35,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,8.54,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,14.4,3.15
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,24.74,15.36
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,34.83,24.74
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,35.49,25.65
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,34.42,24.83
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,61.18,48.35
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,86.0,69.83
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,91.73,74.51
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,94.05,76.21
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,120.31,98.31
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,144.97,118.72
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,130.17,105.8
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,119.36,96.37
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,148.82,112.76
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,201.31,149.63
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,228.03,171.13
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,252.87,191.69
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,291.97,220.83
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,337.63,255.62
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,312.24,238.84
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,275.92,212.42
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,248.12,191.4
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,216.46,166.92
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,299.46,233.01
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,394.68,307.73
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,472.8,367.68
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,555.52,430.28
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,559.04,433.54
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,560.26,435.43
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,474.43,370.66
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,396.73,310.41
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,343.0,270.18
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,303.12,239.8
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,369.14,295.76
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,434.87,350.7
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,489.94,394.2
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,522.57,420.73
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,318.31,259.77
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,104.43,82.54
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,231.25,191.75
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,343.11,284.15
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,372.62,305.61
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,387.77,313.09
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,312.51,243.47
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,223.98,70.67
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,86.55,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,7.68,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,11.65,0.83
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,10.72,3.41
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,10.62,3.61
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,16.96,9.31
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,22.25,14.07
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,43.45,32.78
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,64.12,50.81
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,58.51,45.75
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,52.28,40.17
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,75.25,59.9
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,96.61,77.99
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,119.52,97.17
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,141.72,115.53
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,154.33,119.45
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,177.12,136.36
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,209.6,160.65
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,245.67,187.91
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,229.15,175.96
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,207.6,159.92
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,200.55,154.78
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,191.74,148.04
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,169.59,130.7
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,146.39,112.45
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,227.92,176.94
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,312.7,242.55
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,321.46,249.69
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,330.73,257.65
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,384.03,299.4
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,428.98,334.46
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,506.5,395.83
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,588.99,459.84
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,616.8,482.88
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,641.79,504.42
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,584.03,462.96
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,522.37,418.29
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,659.32,523.02
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,776.56,608.4
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,745.8,586.85
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,712.4,564.13
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,664.65,529.71
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,615.29,492.46
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,547.4,438.77
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,474.99,378.26
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,358.27,275.16
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,228.14,24.01
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,89.94,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,6.4,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,10.91,0.0
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,15.13,7.14
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,19.28,11.21
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,18.41,10.65
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,19.77,11.94
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,41.36,31.08
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,62.55,49.66
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,87.17,70.92
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,106.75,87.52
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,125.36,103.09
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,143.26,117.88
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,137.33,112.48
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,122.17,99.39
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,150.9,117.13
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,188.02,145.41
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,206.04,159.16
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,224.95,173.89
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,221.44,171.74
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,218.94,170.27
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,252.29,196.09
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,293.59,228.28
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,347.51,270.39
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,406.46,316.35
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,398.4,310.9
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,386.63,302.45
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,428.5,336.39
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,473.5,372.65
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,524.56,414.43
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,566.36,449.68
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,646.14,514.67
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,720.54,575.53
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,774.48,617.63
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,821.54,654.25
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,811.58,648.7
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,797.98,640.8
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,785.37,633.16
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,769.49,622.95
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,738.22,600.73
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,704.28,575.9
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,631.4,520.25
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,552.89,458.01
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,401.64,334.1
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,266.54,218.11
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,197.43,151.56
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,95.7,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,35.26,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,10.24,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,20.17,2.59
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,30.0,19.67
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,39.42,28.83
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,39.67,29.5
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,44.21,33.7
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,47.54,36.7
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,50.86,39.57
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,52.47,40.87
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,54.11,42.15
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,63.13,49.86
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,65.27,51.51
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,66.88,52.72
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,68.42,53.87
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,114.96,64.8
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,176.9,105.7
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,231.88,146.19
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,285.5,190.45
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,340.87,240.21
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,395.38,289.16
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,446.59,334.94
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,493.61,375.9
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,542.72,416.93
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,591.28,456.52
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,626.66,486.0
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,661.24,514.04
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,655.44,510.2
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,631.21,492.25
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,685.77,536.46
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,735.29,576.69
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,782.23,613.37
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,822.7,645.42
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,829.28,652.37
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,832.14,657.0
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,827.68,656.83
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,819.71,654.12
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,810.88,649.38
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,789.9,635.48
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,749.77,608.93
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,707.11,579.28
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,659.31,543.07
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,609.86,503.61
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,534.89,441.37
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,455.17,371.53
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,326.56,249.27
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,179.71,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,69.68,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,8.54,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,16.52,0.0
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,24.08,14.5
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,31.64,21.92
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,33.33,23.77
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,35.1,25.49
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,53.72,41.99
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,77.11,62.48
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,80.8,65.5
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,84.36,68.36
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,105.2,86.14
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,125.48,103.24
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,147.7,121.83
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,159.23,131.19
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,180.29,140.56
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,205.96,159.16
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,228.08,168.16
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,281.91,204.88
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,327.91,238.89
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,393.27,291.38
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,450.95,342.08
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,507.65,391.7
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,557.28,435.38
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,604.84,476.49
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,648.48,513.76
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,689.47,548.3
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,725.63,578.51
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,758.64,605.56
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,785.48,626.44
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,808.77,644.78
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,827.02,659.35
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,841.57,671.32
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,847.94,677.67
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,850.51,681.38
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,844.9,678.81
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,844.54,680.33
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,826.33,668.36
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,804.72,653.71
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,769.77,629.35
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,732.09,602.03
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,666.76,551.27
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,607.95,503.58
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,514.31,425.31
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,422.36,344.66
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,283.72,210.96
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,93.45,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,8.11,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,8.96,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,17.54,0.0
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,25.54,15.5
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,33.52,23.39
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,39.56,29.09
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,42.81,32.16
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,45.84,34.87
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,48.88,37.48
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,50.98,39.2
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,59.77,46.71
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,62.06,48.51
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,64.25,50.21
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,65.95,51.47
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,67.56,52.67
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,111.05,60.0
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,169.74,93.63
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,228.4,138.91
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,287.02,189.4
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,344.24,240.72
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,400.67,291.39
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,455.27,339.82
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,508.33,385.8
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,557.02,427.27
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,603.37,465.78
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,646.15,500.87
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,686.16,533.08
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,721.72,561.34
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,754.04,586.53
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,780.66,606.34
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,803.71,623.71
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,821.18,637.51
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,834.94,648.86
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,840.79,654.7
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,842.87,658.04
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,845.49,661.94
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,836.05,657.2
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,817.19,645.25
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,794.96,630.69
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,758.41,605.13
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,719.15,576.8
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,664.49,535.68
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,615.68,497.06
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,533.45,429.96
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,452.55,359.79
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,312.9,221.5
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,121.79,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,8.96,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,17.67,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,23.47,13.64
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,32.01,22.03
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,36.5,26.37
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,41.07,30.58
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,44.14,33.33
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,47.22,35.99
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,49.36,37.74
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,58.17,45.26
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,59.77,46.45
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,61.3,47.58
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,63.37,49.16
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,65.35,50.66
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,106.13,56.88
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,163.46,88.97
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,220.87,132.72
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,278.28,181.71
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,334.35,231.54
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,389.65,280.75
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,442.76,327.55
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,494.41,372.04
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,544.05,413.65
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,591.63,452.49
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,634.84,487.64
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,675.39,520.07
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,711.48,548.46
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,744.43,573.71
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,771.62,594.01
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,795.31,611.98
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,813.25,625.81
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,827.5,637.23
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,833.98,643.96
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,836.67,648.23
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,832.05,647.31
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,823.86,643.95
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,805.36,632.35
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,792.52,624.76
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,757.9,602.64
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,720.66,577.91
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,665.14,537.01
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,608.17,492.71
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,530.7,429.49
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,448.76,357.89
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,308.29,209.41
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,122.56,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
