Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.6,14.5,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.7,14.7,4.0,3.41,0.0
2018,10,19,6,45,9.0,8.5,1.75,14.85,8.5,7.33,0.0
2018,10,19,7,0,0.0,13.0,1.8,15.0,13.0,10.69,3.45
2018,10,19,7,15,0.0,19.5,1.85,15.3,19.5,16.05,8.46
2018,10,19,7,30,0.0,26.0,1.9,15.6,26.0,21.43,13.4
2018,10,19,7,45,0.0,36.0,1.95,15.95,36.0,29.72,20.86
2018,10,19,8,0,0.0,46.0,2.0,16.3,46.0,38.03,28.24
2018,10,19,8,15,0.0,75.5,2.0,16.65,75.5,62.05,49.39
2018,10,19,8,30,0.0,105.0,2.0,17.0,105.0,84.28,68.64
2018,10,19,8,45,9.0,137.0,1.95,17.4,141.0,107.58,88.51
2018,10,19,9,0,18.0,169.0,1.9,17.8,177.0,130.11,107.39
2018,10,19,9,15,18.5,180.0,1.8,18.3,189.0,138.48,113.96
2018,10,19,9,30,19.0,191.0,1.7,18.8,201.0,146.73,120.38
2018,10,19,9,45,21.0,204.5,1.65,19.3,216.0,157.6,122.97
2018,10,19,10,0,23.0,218.0,1.6,19.8,231.0,170.64,132.29
2018,10,19,10,15,30.0,235.5,1.55,20.2,253.5,180.67,139.29
2018,10,19,10,30,37.0,253.0,1.5,20.6,276.0,199.43,153.36
2018,10,19,10,45,49.0,268.0,1.5,21.0,299.5,219.11,168.09
2018,10,19,11,0,61.0,283.0,1.5,21.4,323.0,240.55,184.29
2018,10,19,11,15,79.0,285.0,1.55,21.8,337.5,256.36,196.21
2018,10,19,11,30,97.0,287.0,1.6,22.2,352.0,273.77,209.57
2018,10,19,11,45,68.0,282.0,1.65,22.6,327.5,265.06,203.27
2018,10,19,12,0,39.0,277.0,1.7,23.0,303.0,253.11,194.2
2018,10,19,12,15,41.0,277.5,1.75,23.1,305.0,260.24,199.95
2018,10,19,12,30,43.0,278.0,1.8,23.2,307.0,267.52,205.76
2018,10,19,12,45,38.5,268.0,1.9,23.35,293.5,261.24,201.16
2018,10,19,13,0,34.0,258.0,2.0,23.5,280.0,254.15,195.96
2018,10,19,13,15,29.5,245.0,2.15,23.4,263.5,243.43,188.17
2018,10,19,13,30,25.0,232.0,2.3,23.3,247.0,220.49,170.83
2018,10,19,13,45,205.0,194.5,2.4,23.25,310.0,360.97,284.52
2018,10,19,14,0,385.0,157.0,2.5,23.2,373.0,486.73,384.02
2018,10,19,14,15,610.0,118.5,2.65,23.05,436.5,643.44,505.03
2018,10,19,14,30,835.0,80.0,2.8,22.9,500.0,788.86,611.05
2018,10,19,14,45,813.5,78.0,2.9,22.7,459.5,780.39,606.36
2018,10,19,15,0,792.0,76.0,3.0,22.5,419.0,768.29,600.25
2018,10,19,15,15,763.0,72.0,3.0,22.5,374.0,744.11,584.25
2018,10,19,15,30,734.0,68.0,3.0,22.5,329.0,716.69,565.54
2018,10,19,15,45,690.5,63.5,3.3,21.85,281.0,673.86,537.26
2018,10,19,16,0,647.0,59.0,3.6,21.2,233.0,635.16,510.29
2018,10,19,16,15,565.0,53.0,3.8,20.55,182.5,556.76,450.26
2018,10,19,16,30,483.0,47.0,4.0,19.9,132.0,478.44,386.9
2018,10,19,16,45,351.5,36.0,4.25,19.25,87.0,357.6,285.48
2018,10,19,17,0,220.0,25.0,4.5,18.6,42.0,237.52,156.08
2018,10,19,17,15,115.5,13.5,4.55,18.25,22.0,93.27,0.0
2018,10,19,17,30,11.0,2.0,4.6,17.9,2.0,0.0,0.0
2018,10,19,17,45,5.5,1.0,4.65,17.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.3,14.2,5.0,4.27,0.0
2018,10,20,6,45,11.5,11.0,1.35,14.4,11.0,9.3,0.0
2018,10,20,7,0,0.0,17.0,1.4,14.6,17.0,13.99,6.24
2018,10,20,7,15,11.0,27.0,1.45,14.9,29.5,22.9,14.48
2018,10,20,7,30,22.0,37.0,1.5,15.2,42.0,31.16,22.06
2018,10,20,7,45,11.0,52.0,1.5,15.5,54.5,43.13,32.82
2018,10,20,8,0,0.0,67.0,1.5,15.8,67.0,55.08,43.43
2018,10,20,8,15,12.0,97.5,1.4,16.15,102.0,78.14,63.63
2018,10,20,8,30,24.0,128.0,1.3,16.5,137.0,97.09,79.89
2018,10,20,8,45,45.5,157.5,1.2,16.85,177.5,116.53,96.32
2018,10,20,9,0,67.0,187.0,1.1,17.2,218.0,135.2,111.82
2018,10,20,9,15,90.5,207.5,1.0,17.65,253.0,148.35,122.36
2018,10,20,9,30,114.0,228.0,0.9,18.1,288.0,154.03,126.53
2018,10,20,9,45,143.5,244.0,0.75,18.55,324.0,168.23,129.55
2018,10,20,10,0,173.0,260.0,0.6,19.0,360.0,195.14,145.69
2018,10,20,10,15,228.5,264.0,0.75,19.35,402.0,222.6,163.37
2018,10,20,10,30,284.0,268.0,0.9,19.7,444.0,251.45,183.77
2018,10,20,10,45,514.5,205.0,1.05,20.0,535.5,288.47,206.27
2018,10,20,11,0,745.0,142.0,1.2,20.3,627.0,348.87,250.3
2018,10,20,11,15,836.0,112.5,1.45,20.35,665.0,405.67,297.43
2018,10,20,11,30,927.0,83.0,1.7,20.4,703.0,466.24,347.86
2018,10,20,11,45,928.0,83.5,2.0,20.5,706.0,514.14,389.42
2018,10,20,12,0,929.0,84.0,2.3,20.6,709.0,560.03,428.64
2018,10,20,12,15,927.5,83.5,2.4,20.6,703.0,601.39,463.15
2018,10,20,12,30,926.0,83.0,2.5,20.6,697.0,640.11,495.0
2018,10,20,12,45,915.0,85.0,2.65,20.6,681.5,672.54,521.85
2018,10,20,13,0,904.0,87.0,2.8,20.6,666.0,701.52,545.79
2018,10,20,13,15,829.0,107.5,2.85,20.55,625.0,706.76,550.89
2018,10,20,13,30,754.0,128.0,2.9,20.5,584.0,703.71,549.78
2018,10,20,13,45,789.0,111.0,2.95,20.45,568.5,731.97,572.75
2018,10,20,14,0,824.0,94.0,3.0,20.4,553.0,760.93,594.89
2018,10,20,14,15,841.0,83.5,3.05,20.25,527.0,780.1,610.31
2018,10,20,14,30,858.0,73.0,3.1,20.1,501.0,788.27,618.05
2018,10,20,14,45,838.5,70.5,3.15,20.0,460.0,788.49,620.12
2018,10,20,15,0,819.0,68.0,3.2,19.9,419.0,777.52,614.15
2018,10,20,15,15,791.0,65.0,3.2,19.9,374.0,755.47,599.51
2018,10,20,15,30,763.0,62.0,3.2,19.9,329.0,730.19,582.12
2018,10,20,15,45,722.0,57.5,3.25,19.45,281.0,689.45,553.61
2018,10,20,16,0,681.0,53.0,3.3,19.0,233.0,646.28,521.79
2018,10,20,16,15,605.0,48.5,3.35,18.5,184.0,580.06,470.19
2018,10,20,16,30,529.0,44.0,3.4,18.0,135.0,508.42,411.21
2018,10,20,16,45,425.5,35.5,3.4,17.55,93.0,411.49,326.97
2018,10,20,17,0,322.0,27.0,3.4,17.1,51.0,309.57,189.95
2018,10,20,17,15,174.0,15.0,3.4,16.75,26.5,135.33,0.0
2018,10,20,17,30,26.0,3.0,3.4,16.4,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,3.4,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.6,13.4,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.0,2.6,13.5,7.0,5.75,0.0
2018,10,21,7,0,0.0,12.0,2.6,13.6,12.0,9.86,2.7
2018,10,21,7,15,0.0,19.5,2.65,13.85,19.5,16.05,8.49
2018,10,21,7,30,0.0,27.0,2.7,14.1,27.0,22.25,14.2
2018,10,21,7,45,0.0,39.0,2.75,14.3,39.0,32.21,23.22
2018,10,21,8,0,0.0,51.0,2.8,14.5,51.0,42.19,32.17
2018,10,21,8,15,3.0,84.5,2.8,14.75,85.5,68.64,55.61
2018,10,21,8,30,6.0,118.0,2.8,15.0,120.0,93.28,77.14
2018,10,21,8,45,32.5,151.0,2.8,15.25,165.5,112.36,93.51
2018,10,21,9,0,59.0,184.0,2.8,15.5,211.0,133.24,111.24
2018,10,21,9,15,70.5,202.5,2.8,15.75,237.5,145.15,121.05
2018,10,21,9,30,82.0,221.0,2.8,16.0,264.0,156.75,130.53
2018,10,21,9,45,85.0,236.0,2.8,16.25,282.5,168.86,133.08
2018,10,21,10,0,88.0,251.0,2.8,16.5,301.0,188.19,146.13
2018,10,21,10,15,99.5,266.5,2.75,16.7,325.5,209.69,161.91
2018,10,21,10,30,111.0,282.0,2.7,16.9,350.0,232.82,179.7
2018,10,21,10,45,191.5,281.5,2.7,17.15,403.5,261.8,200.2
2018,10,21,11,0,272.0,281.0,2.7,17.4,457.0,301.55,230.41
2018,10,21,11,15,466.0,228.5,2.75,17.55,535.5,355.25,270.69
2018,10,21,11,30,660.0,176.0,2.8,17.7,614.0,427.17,327.07
2018,10,21,11,45,789.5,131.5,2.85,17.9,657.5,489.04,377.32
2018,10,21,12,0,919.0,87.0,2.9,18.1,701.0,555.04,430.94
2018,10,21,12,15,915.5,88.0,3.05,18.2,695.0,596.29,465.78
2018,10,21,12,30,912.0,89.0,3.2,18.3,689.0,634.85,497.99
2018,10,21,12,45,905.0,89.0,3.35,18.45,674.5,667.41,525.09
2018,10,21,13,0,898.0,89.0,3.5,18.6,660.0,696.75,549.37
2018,10,21,13,15,891.0,87.5,3.7,18.6,638.5,721.24,570.32
2018,10,21,13,30,884.0,86.0,3.9,18.6,617.0,742.31,587.59
2018,10,21,13,45,873.0,85.0,4.1,18.55,588.5,757.5,600.45
2018,10,21,14,0,862.0,84.0,4.3,18.5,560.0,775.91,615.85
2018,10,21,14,15,847.0,81.5,4.45,18.4,525.0,779.52,620.79
2018,10,21,14,30,832.0,79.0,4.6,18.3,490.0,779.36,623.14
2018,10,21,14,45,810.5,76.5,4.75,18.15,449.5,770.29,619.03
2018,10,21,15,0,789.0,74.0,4.9,18.0,409.0,757.61,612.15
2018,10,21,15,15,759.0,71.0,4.9,18.0,364.5,733.95,595.64
2018,10,21,15,30,729.0,68.0,4.9,18.0,320.0,707.05,576.25
2018,10,21,15,45,685.0,63.5,4.95,17.6,272.5,669.8,549.12
2018,10,21,16,0,641.0,59.0,5.0,17.2,225.0,625.63,515.1
2018,10,21,16,15,572.0,52.5,4.95,16.85,177.5,557.43,459.58
2018,10,21,16,30,503.0,46.0,4.9,16.5,130.0,488.87,400.79
2018,10,21,16,45,388.0,37.0,4.8,16.15,88.5,383.15,306.89
2018,10,21,17,0,273.0,28.0,4.7,15.8,47.0,269.39,149.19
2018,10,21,17,15,145.0,15.5,4.6,15.6,24.5,114.83,0.0
2018,10,21,17,30,17.0,3.0,4.5,15.4,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,4.35,15.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,3.0,13.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,13.3,2.0,1.71,0.0
2018,10,22,6,45,0.0,6.5,3.0,13.5,6.5,5.33,0.0
2018,10,22,7,0,0.0,11.0,3.0,13.7,11.0,9.04,1.94
2018,10,22,7,15,0.0,17.5,3.0,13.85,17.5,14.4,7.01
2018,10,22,7,30,0.0,24.0,3.0,14.0,24.0,19.77,11.98
2018,10,22,7,45,0.0,29.5,2.95,14.2,29.5,24.32,16.16
2018,10,22,8,0,0.0,35.0,2.9,14.4,35.0,28.88,20.29
2018,10,22,8,15,0.0,57.0,2.85,14.55,57.0,47.19,36.61
2018,10,22,8,30,0.0,79.0,2.8,14.7,79.0,65.03,52.34
2018,10,22,8,45,11.5,122.5,2.7,14.9,127.5,97.34,80.57
2018,10,22,9,0,23.0,166.0,2.6,15.1,176.0,127.78,106.72
2018,10,22,9,15,39.5,188.0,2.6,15.25,207.5,136.42,113.79
2018,10,22,9,30,56.0,210.0,2.6,15.4,239.0,150.2,125.25
2018,10,22,9,45,78.5,230.0,2.6,15.6,273.5,164.88,130.39
2018,10,22,10,0,101.0,250.0,2.6,15.8,308.0,188.27,146.15
2018,10,22,10,15,209.0,247.0,2.65,15.95,373.0,208.0,156.24
2018,10,22,10,30,317.0,244.0,2.7,16.1,438.0,240.85,178.22
2018,10,22,10,45,485.5,205.5,2.75,16.25,512.5,278.84,204.35
2018,10,22,11,0,654.0,167.0,2.8,16.4,587.0,336.4,248.75
2018,10,22,11,15,792.0,125.0,2.9,16.5,641.5,395.77,297.39
2018,10,22,11,30,930.0,83.0,3.0,16.6,696.0,462.49,352.76
2018,10,22,11,45,931.0,82.5,3.1,16.7,698.0,509.5,394.23
2018,10,22,12,0,932.0,82.0,3.2,16.8,700.0,554.43,433.15
2018,10,22,12,15,930.0,82.0,3.35,16.85,694.5,595.93,468.77
2018,10,22,12,30,928.0,82.0,3.5,16.9,689.0,634.78,501.65
2018,10,22,12,45,924.0,81.0,3.65,16.95,675.0,668.57,530.18
2018,10,22,13,0,920.0,80.0,3.8,17.0,661.0,699.25,555.96
2018,10,22,13,15,913.0,79.0,3.9,16.95,639.5,724.64,577.52
2018,10,22,13,30,906.0,78.0,4.0,16.9,618.0,746.57,595.09
2018,10,22,13,45,895.0,77.5,4.15,16.9,589.5,762.6,608.35
2018,10,22,14,0,884.0,77.0,4.3,16.9,561.0,775.0,619.18
2018,10,22,14,15,868.5,75.0,4.35,16.8,525.5,778.52,623.52
2018,10,22,14,30,853.0,73.0,4.4,16.7,490.0,778.33,625.29
2018,10,22,14,45,831.5,70.5,4.5,16.55,449.0,776.85,626.6
2018,10,22,15,0,810.0,68.0,4.6,16.4,408.0,764.27,619.55
2018,10,22,15,15,780.5,65.0,4.6,16.4,363.0,741.11,603.41
2018,10,22,15,30,751.0,62.0,4.6,16.4,318.0,714.76,584.38
2018,10,22,15,45,707.0,58.0,4.6,16.05,270.5,672.52,553.0
2018,10,22,16,0,663.0,54.0,4.6,15.7,223.0,627.83,518.18
2018,10,22,16,15,595.0,48.0,4.5,15.45,175.5,567.19,468.03
2018,10,22,16,30,527.0,42.0,4.4,15.2,128.0,500.36,410.0
2018,10,22,16,45,411.5,33.5,4.35,14.95,86.5,395.48,315.42
2018,10,22,17,0,296.0,25.0,4.3,14.7,45.0,280.76,131.64
2018,10,22,17,15,157.5,14.0,4.15,14.55,23.5,121.76,0.0
2018,10,22,17,30,19.0,3.0,4.0,14.4,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.9,14.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,6,15,36.5,4.0,2.5,13.2,4.5,0.0,0.0
2018,10,23,6,30,73.0,8.0,2.4,13.4,9.0,6.83,0.0
2018,10,23,6,45,108.0,21.0,2.25,13.6,29.0,16.3,0.0
2018,10,23,7,0,143.0,34.0,2.1,13.8,49.0,26.03,16.05
2018,10,23,7,15,210.0,46.5,2.1,13.95,81.5,35.25,25.24
2018,10,23,7,30,277.0,59.0,2.1,14.1,114.0,44.28,33.7
2018,10,23,7,45,197.0,84.0,2.05,14.3,128.5,62.65,50.26
2018,10,23,8,0,117.0,109.0,2.0,14.5,143.0,80.81,66.41
2018,10,23,8,15,187.0,125.5,2.1,14.7,190.0,89.64,74.13
2018,10,23,8,30,257.0,142.0,2.2,14.9,237.0,100.58,83.55
2018,10,23,8,45,326.5,149.5,2.25,15.05,285.5,105.86,87.91
2018,10,23,9,0,396.0,157.0,2.3,15.2,334.0,106.03,87.79
2018,10,23,9,15,309.0,186.5,2.4,15.35,331.5,127.09,105.75
2018,10,23,9,30,222.0,216.0,2.5,15.5,329.0,149.07,124.27
2018,10,23,9,45,160.0,228.0,2.65,15.65,312.0,158.37,124.38
2018,10,23,10,0,98.0,240.0,2.8,15.8,295.0,181.71,141.12
2018,10,23,10,15,95.5,252.5,2.9,15.9,308.5,199.61,154.65
2018,10,23,10,30,93.0,265.0,3.0,16.0,322.0,217.37,168.94
2018,10,23,10,45,210.5,268.0,3.15,16.05,401.0,256.4,196.39
2018,10,23,11,0,328.0,271.0,3.3,16.1,480.0,310.22,237.28
2018,10,23,11,15,424.5,246.0,3.45,16.1,521.0,351.05,270.07
2018,10,23,11,30,521.0,221.0,3.6,16.1,562.0,400.1,310.39
2018,10,23,11,45,630.0,182.0,3.75,16.1,596.0,453.01,354.34
2018,10,23,12,0,739.0,143.0,3.9,16.1,630.0,509.27,401.36
2018,10,23,12,15,606.5,188.5,3.95,16.15,586.0,514.83,408.17
2018,10,23,12,30,474.0,234.0,4.0,16.2,542.0,504.41,401.48
2018,10,23,12,45,460.5,231.5,4.05,16.2,525.5,518.71,414.36
2018,10,23,13,0,447.0,229.0,4.1,16.2,509.0,530.41,424.89
2018,10,23,13,15,474.5,212.0,4.0,16.3,500.5,553.98,444.66
2018,10,23,13,30,502.0,195.0,3.9,16.4,492.0,576.5,463.52
2018,10,23,13,45,609.0,156.5,3.8,16.45,499.5,641.38,515.83
2018,10,23,14,0,716.0,118.0,3.7,16.5,507.0,700.07,562.92
2018,10,23,14,15,669.5,119.5,3.6,16.55,465.0,682.32,549.88
2018,10,23,14,30,623.0,121.0,3.5,16.6,423.0,660.38,534.17
2018,10,23,14,45,704.0,95.5,3.4,16.65,409.5,705.95,569.51
2018,10,23,15,0,785.0,70.0,3.3,16.7,396.0,743.64,598.18
2018,10,23,15,15,773.0,64.0,3.3,16.7,355.0,730.88,589.63
2018,10,23,15,30,761.0,58.0,3.3,16.7,314.0,714.87,578.57
2018,10,23,15,45,720.0,54.0,3.35,16.6,267.0,675.18,549.21
2018,10,23,16,0,679.0,50.0,3.4,16.5,220.0,633.1,516.54
2018,10,23,16,15,613.5,44.0,3.4,16.15,172.5,567.43,463.62
2018,10,23,16,30,548.0,38.0,3.4,15.8,125.0,500.9,406.72
2018,10,23,16,45,421.0,30.5,3.4,15.45,83.0,397.42,312.86
2018,10,23,17,0,294.0,23.0,3.4,15.1,41.0,274.17,95.73
2018,10,23,17,15,147.0,11.5,3.5,14.9,20.5,111.8,0.0
2018,10,23,17,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,24,6,15,16.0,3.5,0.55,14.2,3.5,0.0,0.0
2018,10,24,6,30,32.0,7.0,0.5,14.3,7.0,5.97,0.0
2018,10,24,6,45,83.5,21.5,0.5,14.4,28.5,16.87,0.0
2018,10,24,7,0,135.0,36.0,0.5,14.5,50.0,27.98,17.44
2018,10,24,7,15,336.0,41.5,0.6,14.75,101.0,33.36,23.51
2018,10,24,7,30,537.0,47.0,0.7,15.0,152.0,37.78,27.86
2018,10,24,7,45,618.5,49.5,0.85,15.25,201.5,42.91,32.63
2018,10,24,8,0,700.0,52.0,1.0,15.5,251.0,44.92,34.47
2018,10,24,8,15,735.5,55.5,1.15,15.8,296.5,47.49,36.71
2018,10,24,8,30,771.0,59.0,1.3,16.1,342.0,50.06,38.88
2018,10,24,8,45,795.5,61.5,1.45,16.4,384.0,51.74,40.21
2018,10,24,9,0,820.0,64.0,1.6,16.7,426.0,60.32,47.58
2018,10,24,9,15,837.0,66.0,1.75,17.0,463.5,62.14,48.97
2018,10,24,9,30,854.0,68.0,1.9,17.3,501.0,63.89,50.31
2018,10,24,9,45,866.0,69.0,2.05,17.6,532.0,74.12,48.7
2018,10,24,10,0,878.0,70.0,2.2,17.9,563.0,128.25,68.81
2018,10,24,10,15,886.5,71.5,2.4,18.05,588.0,182.95,105.72
2018,10,24,10,30,895.0,73.0,2.6,18.2,613.0,237.75,150.61
2018,10,24,10,45,900.0,73.5,2.8,18.4,630.0,290.75,197.63
2018,10,24,11,0,905.0,74.0,3.0,18.6,647.0,342.98,245.05
2018,10,24,11,15,907.5,74.0,3.3,18.7,656.5,392.92,290.75
2018,10,24,11,30,910.0,74.0,3.6,18.8,666.0,441.38,334.6
2018,10,24,11,45,910.0,74.5,3.85,18.9,668.0,487.48,375.68
2018,10,24,12,0,910.0,75.0,4.1,19.0,670.0,531.52,414.24
2018,10,24,12,15,908.0,74.5,4.3,19.1,664.0,571.27,448.69
2018,10,24,12,30,906.0,74.0,4.5,19.2,658.0,608.4,480.64
2018,10,24,12,45,902.0,73.5,4.65,19.25,644.5,641.53,508.96
2018,10,24,13,0,898.0,73.0,4.8,19.3,631.0,671.65,534.61
2018,10,24,13,15,883.0,74.5,4.85,19.35,608.0,693.29,553.09
2018,10,24,13,30,868.0,76.0,4.9,19.4,585.0,711.24,567.74
2018,10,24,13,45,855.0,75.0,4.95,19.45,556.5,724.22,578.4
2018,10,24,14,0,842.0,74.0,5.0,19.5,528.0,733.6,586.54
2018,10,24,14,15,833.0,70.5,4.95,19.45,495.0,739.57,592.06
2018,10,24,14,30,824.0,67.0,4.9,19.4,462.0,742.05,595.09
2018,10,24,14,45,711.0,84.5,4.85,19.3,404.5,695.31,561.18
2018,10,24,15,0,598.0,102.0,4.8,19.2,347.0,633.67,515.54
2018,10,24,15,15,479.5,106.0,4.8,19.2,288.5,539.31,443.03
2018,10,24,15,30,361.0,110.0,4.8,19.2,230.0,453.0,373.81
2018,10,24,15,45,474.5,81.5,4.7,18.95,214.0,516.21,426.55
2018,10,24,16,0,588.0,53.0,4.6,18.7,198.0,568.45,466.47
2018,10,24,16,15,548.0,45.5,4.65,18.35,157.0,522.9,428.13
2018,10,24,16,30,508.0,38.0,4.7,18.0,116.0,476.7,386.53
2018,10,24,16,45,382.5,30.0,4.75,17.7,76.5,366.92,286.01
2018,10,24,17,0,257.0,22.0,4.8,17.4,37.0,243.13,45.3
2018,10,24,17,15,128.5,11.0,4.8,17.2,18.5,98.1,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,2.5,14.1,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,2.4,14.3,8.0,6.83,0.0
2018,10,25,6,45,206.0,19.0,2.3,14.45,35.5,15.85,0.0
2018,10,25,7,0,338.0,30.0,2.2,14.6,63.0,24.78,14.5
2018,10,25,7,15,390.0,39.0,2.15,14.85,98.0,31.55,21.82
2018,10,25,7,30,442.0,48.0,2.1,15.1,133.0,38.15,28.1
2018,10,25,7,45,274.0,68.0,2.1,15.35,125.5,50.25,39.06
2018,10,25,8,0,106.0,88.0,2.1,15.6,118.0,67.33,54.26
2018,10,25,8,15,82.5,116.5,2.05,15.9,142.0,86.01,70.62
2018,10,25,8,30,59.0,145.0,2.0,16.2,166.0,107.0,88.74
2018,10,25,8,45,68.0,163.0,2.0,16.45,190.5,119.18,98.98
2018,10,25,9,0,77.0,181.0,2.0,16.7,215.0,131.09,108.87
2018,10,25,9,15,102.5,200.5,2.0,17.0,249.5,143.76,119.29
2018,10,25,9,30,128.0,220.0,2.0,17.3,284.0,149.59,123.8
2018,10,25,9,45,154.0,234.5,1.95,17.6,316.5,160.34,132.44
2018,10,25,10,0,180.0,249.0,1.9,17.9,349.0,186.21,140.63
2018,10,25,10,15,194.5,260.0,1.85,18.2,372.5,211.66,158.27
2018,10,25,10,30,209.0,271.0,1.8,18.5,396.0,238.78,178.85
2018,10,25,10,45,233.5,274.5,1.75,18.8,418.0,265.09,199.3
2018,10,25,11,0,258.0,278.0,1.7,19.1,440.0,292.17,220.89
2018,10,25,11,15,239.0,287.5,1.7,19.35,439.5,313.13,238.97
2018,10,25,11,30,220.0,297.0,1.7,19.6,439.0,330.68,253.98
2018,10,25,11,45,198.5,300.0,1.65,19.8,428.5,340.12,262.36
2018,10,25,12,0,177.0,303.0,1.6,20.0,418.0,347.22,268.56
2018,10,25,12,15,393.0,238.5,1.65,20.15,491.0,435.13,336.96
2018,10,25,12,30,609.0,174.0,1.7,20.3,564.0,530.7,410.69
2018,10,25,12,45,756.0,126.0,1.8,20.4,599.5,604.76,468.12
2018,10,25,13,0,903.0,78.0,1.9,20.5,635.0,677.26,524.43
2018,10,25,13,15,895.5,76.5,2.05,20.55,613.5,701.07,544.12
2018,10,25,13,30,888.0,75.0,2.2,20.6,592.0,721.44,560.73
2018,10,25,13,45,877.5,74.0,2.35,20.65,564.0,736.71,573.24
2018,10,25,14,0,867.0,73.0,2.5,20.7,536.0,748.42,583.39
2018,10,25,14,15,851.5,71.5,2.65,20.65,501.5,752.16,588.18
2018,10,25,14,30,836.0,70.0,2.8,20.6,467.0,759.58,595.77
2018,10,25,14,45,814.5,67.5,2.95,20.55,427.0,750.54,591.46
2018,10,25,15,0,793.0,65.0,3.1,20.5,387.0,737.95,584.53
2018,10,25,15,15,762.5,62.0,3.1,20.5,343.0,714.17,568.26
2018,10,25,15,30,732.0,59.0,3.1,20.5,299.0,687.3,549.2
2018,10,25,15,45,687.0,54.5,3.4,20.05,252.0,644.18,519.0
2018,10,25,16,0,642.0,50.0,3.7,19.6,205.0,598.82,485.07
2018,10,25,16,15,542.5,46.0,3.85,19.05,156.5,517.44,420.36
2018,10,25,16,30,443.0,42.0,4.0,18.5,108.0,430.92,347.98
2018,10,25,16,45,320.5,31.0,4.15,18.0,69.5,321.12,247.12
2018,10,25,17,0,198.0,20.0,4.3,17.5,31.0,196.29,0.0
2018,10,25,17,15,99.0,10.0,4.35,17.15,15.5,76.55,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,15,18.5,2.0,1.85,15.0,2.0,0.0,0.0
2018,10,26,6,30,37.0,4.0,1.8,15.1,4.0,3.41,0.0
2018,10,26,6,45,198.0,15.5,1.8,15.25,32.5,12.74,0.0
2018,10,26,7,0,359.0,27.0,1.8,15.4,61.0,22.26,12.15
2018,10,26,7,15,465.5,33.0,1.8,15.7,103.5,26.87,17.64
2018,10,26,7,30,572.0,39.0,1.8,16.0,146.0,34.36,24.64
2018,10,26,7,45,321.5,44.5,1.75,16.25,108.0,33.65,24.24
2018,10,26,8,0,71.0,50.0,1.7,16.5,70.0,40.59,30.47
2018,10,26,8,15,35.5,75.0,1.7,16.85,85.0,60.54,48.05
2018,10,26,8,30,0.0,100.0,1.7,17.2,100.0,80.18,65.09
2018,10,26,8,45,5.0,125.5,1.65,17.55,127.5,98.93,81.11
2018,10,26,9,0,10.0,151.0,1.6,17.9,155.0,117.24,96.51
2018,10,26,9,15,11.5,164.0,1.65,18.25,169.0,126.95,104.41
2018,10,26,9,30,13.0,177.0,1.7,18.6,183.0,136.54,112.15
2018,10,26,9,45,51.5,205.5,1.7,18.95,233.5,148.73,122.0
2018,10,26,10,0,90.0,234.0,1.7,19.3,284.0,176.04,134.98
2018,10,26,10,15,160.0,249.5,1.8,19.6,343.0,199.98,149.75
2018,10,26,10,30,230.0,265.0,1.9,19.9,402.0,238.31,176.79
2018,10,26,10,45,343.5,246.5,2.0,20.15,457.5,269.66,198.19
2018,10,26,11,0,457.0,228.0,2.1,20.4,513.0,314.51,232.03
2018,10,26,11,15,517.0,209.0,2.25,20.55,536.5,352.07,263.05
2018,10,26,11,30,577.0,190.0,2.4,20.7,560.0,393.56,297.57
2018,10,26,11,45,426.0,237.0,2.55,20.85,510.5,397.88,305.24
2018,10,26,12,0,275.0,284.0,2.7,21.0,461.0,384.12,297.18
2018,10,26,12,15,310.5,275.5,2.85,21.05,474.0,414.98,322.47
2018,10,26,12,30,346.0,267.0,3.0,21.1,487.0,447.43,348.83
2018,10,26,12,45,414.5,234.0,3.2,21.15,492.0,488.19,382.06
2018,10,26,13,0,483.0,201.0,3.4,21.2,497.0,523.06,411.12
2018,10,26,13,15,549.5,174.5,3.45,21.2,500.5,563.41,444.04
2018,10,26,13,30,616.0,148.0,3.5,21.2,504.0,611.42,482.46
2018,10,26,13,45,578.5,154.0,3.6,21.15,475.0,610.01,482.59
2018,10,26,14,0,541.0,160.0,3.7,21.1,446.0,598.13,475.16
2018,10,26,14,15,523.0,152.5,3.65,21.05,414.5,590.46,470.82
2018,10,26,14,30,505.0,145.0,3.6,21.0,383.0,579.95,464.22
2018,10,26,14,45,451.0,141.5,3.55,20.95,340.0,542.97,436.72
2018,10,26,15,0,397.0,138.0,3.5,20.9,297.0,503.33,406.79
2018,10,26,15,15,375.0,123.0,3.5,20.9,259.5,473.55,384.76
2018,10,26,15,30,353.0,108.0,3.5,20.9,222.0,441.7,360.47
2018,10,26,15,45,360.0,90.5,3.4,20.5,191.0,427.75,350.42
2018,10,26,16,0,367.0,73.0,3.3,20.1,160.0,411.42,337.36
2018,10,26,16,15,325.0,59.5,3.25,19.65,123.5,361.03,295.0
2018,10,26,16,30,283.0,46.0,3.2,19.2,87.0,310.78,250.53
2018,10,26,16,45,208.0,32.5,3.2,18.8,56.5,237.86,179.12
2018,10,26,17,0,133.0,19.0,3.2,18.4,26.0,145.49,0.0
2018,10,26,17,15,66.5,9.5,3.2,18.15,13.0,53.58,0.0
2018,10,26,17,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.8,15.5,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.6,6.0,5.12,0.0
2018,10,27,6,45,192.0,18.5,2.0,15.75,33.5,15.79,0.0
2018,10,27,7,0,336.0,31.0,2.1,15.9,61.0,25.88,14.62
2018,10,27,7,15,409.0,38.0,2.2,16.15,97.5,30.95,21.05
2018,10,27,7,30,482.0,45.0,2.3,16.4,134.0,36.07,26.05
2018,10,27,7,45,303.0,66.0,2.4,16.6,127.5,49.12,37.81
2018,10,27,8,0,124.0,87.0,2.5,16.8,121.0,66.68,53.4
2018,10,27,8,15,97.0,113.0,2.55,17.1,142.5,83.82,68.39
2018,10,27,8,30,70.0,139.0,2.6,17.4,164.0,103.28,85.16
2018,10,27,8,45,95.5,159.5,2.65,17.7,198.0,117.14,96.86
2018,10,27,9,0,121.0,180.0,2.7,18.0,232.0,126.08,104.19
2018,10,27,9,15,143.5,197.5,2.8,18.25,264.5,136.84,113.03
2018,10,27,9,30,166.0,215.0,2.9,18.5,297.0,147.31,121.55
2018,10,27,9,45,221.0,224.5,2.95,18.75,341.0,154.99,127.66
2018,10,27,10,0,276.0,234.0,3.0,19.0,385.0,177.49,130.47
2018,10,27,10,15,338.0,231.0,3.05,19.2,424.5,206.49,148.05
2018,10,27,10,30,400.0,228.0,3.1,19.4,464.0,241.6,173.28
2018,10,27,10,45,396.5,236.5,3.15,19.6,476.5,274.69,201.38
2018,10,27,11,0,393.0,245.0,3.2,19.8,489.0,307.18,229.49
2018,10,27,11,15,541.5,200.0,3.25,19.9,541.5,352.26,264.4
2018,10,27,11,30,690.0,155.0,3.3,20.0,594.0,411.02,311.47
2018,10,27,11,45,755.5,132.5,3.35,20.15,615.0,459.65,352.29
2018,10,27,12,0,821.0,110.0,3.4,20.3,636.0,512.17,395.87
2018,10,27,12,15,718.0,144.5,3.5,20.35,601.5,527.94,411.11
2018,10,27,12,30,615.0,179.0,3.6,20.4,567.0,534.71,418.42
2018,10,27,12,45,728.5,137.5,3.7,20.45,587.5,594.36,466.79
2018,10,27,13,0,842.0,96.0,3.8,20.5,608.0,654.57,515.31
2018,10,27,13,15,852.0,88.5,3.95,20.45,591.5,683.16,539.26
2018,10,27,13,30,862.0,81.0,4.1,20.4,575.0,703.77,557.31
2018,10,27,13,45,825.5,84.5,4.2,20.3,538.5,710.67,563.75
2018,10,27,14,0,789.0,88.0,4.3,20.2,502.0,707.86,563.19
2018,10,27,14,15,719.5,98.5,4.4,20.1,457.0,686.88,549.32
2018,10,27,14,30,650.0,109.0,4.5,20.0,412.0,658.76,530.06
2018,10,27,14,45,716.5,87.5,4.55,19.85,394.5,695.74,559.94
2018,10,27,15,0,783.0,66.0,4.6,19.7,377.0,725.51,583.96
2018,10,27,15,15,741.0,64.5,4.6,19.7,331.5,694.64,561.52
2018,10,27,15,30,699.0,63.0,4.6,19.7,286.0,660.62,536.32
2018,10,27,15,45,556.0,66.5,4.6,19.25,226.0,557.07,456.92
2018,10,27,16,0,413.0,70.0,4.6,18.8,166.0,441.82,365.18
2018,10,27,16,15,395.5,56.0,4.45,18.45,130.5,413.06,339.69
2018,10,27,16,30,378.0,42.0,4.3,18.1,95.0,378.74,306.64
2018,10,27,16,45,282.5,30.5,4.2,17.8,61.5,290.36,216.87
2018,10,27,17,0,187.0,19.0,4.1,17.5,28.0,181.46,0.0
2018,10,27,17,15,93.5,9.5,3.95,17.25,14.0,71.75,0.0
2018,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.3,15.15,2.5,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.3,15.4,5.0,0.0,0.0
2018,10,28,6,45,26.5,15.0,2.25,15.65,16.0,12.8,0.0
2018,10,28,7,0,21.0,25.0,2.2,15.9,27.0,20.52,10.05
2018,10,28,7,15,47.5,42.0,2.2,16.15,49.5,33.15,22.88
2018,10,28,7,30,74.0,59.0,2.2,16.4,72.0,45.83,34.54
2018,10,28,7,45,53.5,77.5,2.15,16.7,88.5,60.23,47.52
2018,10,28,8,0,33.0,96.0,2.1,17.0,105.0,73.4,59.23
2018,10,28,8,15,129.0,114.5,2.15,17.25,158.5,84.93,69.3
2018,10,28,8,30,225.0,133.0,2.2,17.5,212.0,94.7,77.67
2018,10,28,8,45,198.5,155.5,2.25,17.7,231.5,112.09,92.5
2018,10,28,9,0,172.0,178.0,2.3,17.9,251.0,125.5,103.72
2018,10,28,9,15,154.5,195.5,2.4,18.1,265.5,135.79,112.19
2018,10,28,9,30,137.0,213.0,2.5,18.3,280.0,145.73,120.28
2018,10,28,9,45,118.0,225.5,2.6,18.55,286.0,152.97,126.04
2018,10,28,10,0,99.0,238.0,2.7,18.8,292.0,177.95,136.98
2018,10,28,10,15,102.0,250.0,2.8,18.9,308.0,196.44,150.36
2018,10,28,10,30,105.0,262.0,2.9,19.0,324.0,215.38,165.08
2018,10,28,10,45,272.5,241.0,3.05,19.15,407.5,246.73,184.16
2018,10,28,11,0,440.0,220.0,3.2,19.3,491.0,301.11,223.91
2018,10,28,11,15,669.0,150.0,3.3,19.4,569.5,357.57,266.46
2018,10,28,11,30,898.0,80.0,3.4,19.5,648.0,431.53,325.16
2018,10,28,11,45,897.0,80.0,3.55,19.55,649.0,476.07,364.85
2018,10,28,12,0,896.0,80.0,3.7,19.6,650.0,518.46,402.06
2018,10,28,12,15,674.5,152.0,3.85,19.6,579.0,509.41,398.78
2018,10,28,12,30,453.0,224.0,4.0,19.6,508.0,476.03,374.81
2018,10,28,12,45,333.5,247.5,4.2,19.6,454.0,439.35,347.78
2018,10,28,13,0,214.0,271.0,4.4,19.6,400.0,392.57,311.68
2018,10,28,13,15,178.0,263.5,4.5,19.5,368.5,373.61,297.71
2018,10,28,13,30,142.0,256.0,4.6,19.4,337.0,351.8,281.07
2018,10,28,13,45,279.5,208.5,4.7,19.35,357.5,424.49,342.29
2018,10,28,14,0,417.0,161.0,4.8,19.3,378.0,503.09,407.6
2018,10,28,14,15,610.0,116.0,4.85,19.2,410.0,621.0,503.38
2018,10,28,14,30,803.0,71.0,4.9,19.1,442.0,726.28,585.28
2018,10,28,14,45,756.5,73.5,5.0,19.0,398.5,703.68,569.56
2018,10,28,15,0,710.0,76.0,5.1,18.9,355.0,677.19,551.22
2018,10,28,15,15,522.0,88.0,5.1,18.9,280.0,552.55,455.19
2018,10,28,15,30,334.0,100.0,5.1,18.9,205.0,414.21,343.34
2018,10,28,15,45,168.0,83.0,5.15,18.5,135.5,245.88,204.15
2018,10,28,16,0,2.0,66.0,5.2,18.1,66.0,61.36,46.01
2018,10,28,16,15,1.0,49.5,5.15,17.85,49.5,44.76,31.81
2018,10,28,16,30,0.0,33.0,5.1,17.6,33.0,27.48,16.92
2018,10,28,16,45,58.5,24.0,5.05,17.35,26.5,92.8,64.86
2018,10,28,17,0,117.0,15.0,5.0,17.1,20.0,94.67,0.0
2018,10,28,17,15,58.5,7.5,5.0,16.9,10.0,6.4,0.0
2018,10,28,17,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
