Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,2,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,6,45,19.5,4.5,0.6,10.95,5.0,0.0,0.0
2018,11,18,7,0,39.0,9.0,0.7,10.9,10.0,7.68,0.0
2018,11,18,7,15,76.5,23.5,0.9,11.05,30.0,18.42,1.05
2018,11,18,7,30,114.0,38.0,1.1,11.2,50.0,29.4,19.23
2018,11,18,7,45,156.0,52.5,1.3,11.35,77.5,40.21,29.88
2018,11,18,8,0,198.0,67.0,1.5,11.5,105.0,50.81,39.83
2018,11,18,8,15,213.5,83.5,1.65,11.7,133.5,62.35,50.44
2018,11,18,8,30,229.0,100.0,1.8,11.9,162.0,73.56,60.59
2018,11,18,8,45,328.0,105.0,1.95,12.1,209.5,75.22,62.06
2018,11,18,9,0,427.0,110.0,2.1,12.3,257.0,78.72,65.1
2018,11,18,9,15,472.5,115.0,2.1,12.6,294.0,81.76,67.62
2018,11,18,9,30,518.0,120.0,2.1,12.9,331.0,84.82,70.13
2018,11,18,9,45,527.0,128.5,2.15,13.25,357.0,89.71,74.21
2018,11,18,10,0,536.0,137.0,2.2,13.6,383.0,97.65,80.94
2018,11,18,10,15,548.0,142.0,2.1,13.95,405.5,136.71,90.83
2018,11,18,10,30,560.0,147.0,2.0,14.3,428.0,176.73,117.58
2018,11,18,10,45,520.0,164.5,1.9,14.65,432.5,217.22,152.0
2018,11,18,11,0,480.0,182.0,1.8,15.0,437.0,253.58,184.89
2018,11,18,11,15,454.0,193.0,1.8,15.25,437.5,284.87,213.56
2018,11,18,11,30,428.0,204.0,1.8,15.5,438.0,313.23,239.54
2018,11,18,11,45,402.5,211.0,1.8,15.75,432.0,335.69,260.24
2018,11,18,12,0,377.0,218.0,1.8,16.0,426.0,350.55,274.38
2018,11,18,12,15,360.0,219.5,1.8,16.15,416.5,365.36,288.0
2018,11,18,12,30,343.0,221.0,1.8,16.3,407.0,377.98,299.48
2018,11,18,12,45,396.5,202.0,1.85,16.4,412.5,407.26,324.11
2018,11,18,13,0,450.0,183.0,1.9,16.5,418.0,448.22,357.58
2018,11,18,13,15,511.5,160.0,1.95,16.5,417.0,482.19,385.98
2018,11,18,13,30,573.0,137.0,2.0,16.5,416.0,522.65,419.27
2018,11,18,13,45,531.0,138.5,2.1,16.5,386.0,508.95,410.34
2018,11,18,14,0,489.0,140.0,2.2,16.5,356.0,497.97,403.36
2018,11,18,14,15,544.5,120.0,2.25,16.35,343.5,527.01,428.52
2018,11,18,14,30,600.0,100.0,2.3,16.2,331.0,562.24,457.9
2018,11,18,14,45,573.0,96.0,2.4,16.05,298.5,547.7,447.98
2018,11,18,15,0,546.0,92.0,2.5,15.9,266.0,530.08,435.47
2018,11,18,15,15,508.0,85.5,2.5,15.9,230.0,499.03,411.14
2018,11,18,15,30,470.0,79.0,2.5,15.9,194.0,463.0,381.91
2018,11,18,15,45,411.0,68.5,2.55,15.3,154.5,410.05,338.45
2018,11,18,16,0,352.0,58.0,2.6,14.7,115.0,356.75,292.52
2018,11,18,16,15,262.0,44.0,2.5,14.35,79.0,277.61,221.43
2018,11,18,16,30,172.0,30.0,2.4,14.0,43.0,192.49,114.16
2018,11,18,16,45,91.0,16.0,2.35,13.65,22.5,73.47,0.0
2018,11,18,17,0,10.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.15,13.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,3.5,1.1,12.4,3.5,0.0,0.0
2018,11,19,7,0,15.0,7.0,1.1,12.4,7.0,5.97,0.0
2018,11,19,7,15,65.0,22.0,1.1,12.7,28.0,17.28,0.0
2018,11,19,7,30,115.0,37.0,1.1,13.0,49.0,28.65,18.24
2018,11,19,7,45,184.0,51.0,1.1,13.25,81.0,39.25,28.75
2018,11,19,8,0,253.0,65.0,1.1,13.5,113.0,48.63,37.55
2018,11,19,8,15,274.0,79.5,1.1,13.75,143.0,58.58,46.68
2018,11,19,8,30,295.0,94.0,1.1,14.0,173.0,68.24,55.37
2018,11,19,8,45,365.5,100.5,1.05,14.2,214.5,72.53,59.17
2018,11,19,9,0,436.0,107.0,1.0,14.4,256.0,76.86,62.9
2018,11,19,9,15,413.0,124.5,1.05,14.7,277.5,87.55,72.13
2018,11,19,9,30,390.0,142.0,1.1,15.0,299.0,97.89,80.93
2018,11,19,9,45,401.0,151.5,1.15,15.3,324.0,103.16,85.25
2018,11,19,10,0,412.0,161.0,1.2,15.6,349.0,109.53,90.5
2018,11,19,10,15,346.5,182.5,1.25,15.85,346.5,151.5,109.27
2018,11,19,10,30,281.0,204.0,1.3,16.1,344.0,181.73,132.68
2018,11,19,10,45,274.5,212.5,1.35,16.35,353.0,207.25,153.12
2018,11,19,11,0,268.0,221.0,1.4,16.6,362.0,232.01,174.15
2018,11,19,11,15,242.5,231.5,1.5,16.75,361.0,252.2,192.61
2018,11,19,11,30,217.0,242.0,1.6,16.9,360.0,268.18,207.48
2018,11,19,11,45,175.5,239.0,1.7,17.05,334.5,265.55,207.58
2018,11,19,12,0,134.0,236.0,1.8,17.2,309.0,258.5,203.6
2018,11,19,12,15,78.0,217.0,1.85,17.25,259.5,221.52,175.36
2018,11,19,12,30,22.0,198.0,1.9,17.3,210.0,177.76,140.74
2018,11,19,12,45,81.5,201.5,1.95,17.4,244.0,221.41,176.6
2018,11,19,13,0,141.0,205.0,2.0,17.5,278.0,273.17,218.76
2018,11,19,13,15,176.0,206.5,1.95,17.5,294.0,304.37,244.32
2018,11,19,13,30,211.0,208.0,1.9,17.5,310.0,337.51,271.46
2018,11,19,13,45,181.5,197.5,1.9,17.5,282.0,317.63,256.17
2018,11,19,14,0,152.0,187.0,1.9,17.5,254.0,295.64,239.16
2018,11,19,14,15,146.5,173.5,1.85,17.4,234.0,284.87,231.36
2018,11,19,14,30,141.0,160.0,1.8,17.3,214.0,273.15,222.62
2018,11,19,14,45,114.0,142.0,1.75,17.25,183.0,239.66,195.66
2018,11,19,15,0,87.0,124.0,1.7,17.2,152.0,204.71,167.08
2018,11,19,15,15,49.5,101.0,1.7,17.2,116.5,141.0,114.02
2018,11,19,15,30,12.0,78.0,1.7,17.2,81.0,80.93,62.93
2018,11,19,15,45,7.0,63.0,1.55,16.9,64.5,63.71,48.15
2018,11,19,16,0,2.0,48.0,1.4,16.6,48.0,46.15,32.87
2018,11,19,16,15,6.0,33.5,1.35,16.5,34.0,34.91,22.76
2018,11,19,16,30,10.0,19.0,1.3,16.4,20.0,25.12,9.18
2018,11,19,16,45,10.0,10.5,1.2,16.35,11.0,15.51,0.0
2018,11,19,17,0,10.0,2.0,1.1,16.3,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,1.05,16.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,6,45,38.5,4.5,1.35,12.8,5.0,0.0,0.0
2018,11,20,7,0,77.0,9.0,1.3,12.8,10.0,7.68,0.0
2018,11,20,7,15,210.5,21.5,1.25,13.0,39.0,18.0,0.0
2018,11,20,7,30,344.0,34.0,1.2,13.2,68.0,28.33,17.72
2018,11,20,7,45,431.5,42.5,1.2,13.4,107.5,34.8,24.79
2018,11,20,8,0,519.0,51.0,1.2,13.6,147.0,41.26,31.0
2018,11,20,8,15,558.0,58.5,1.15,13.85,185.5,46.56,35.98
2018,11,20,8,30,597.0,66.0,1.1,14.1,224.0,51.77,40.73
2018,11,20,8,45,607.0,74.5,1.1,14.4,257.5,57.4,45.75
2018,11,20,9,0,617.0,83.0,1.1,14.7,291.0,62.87,50.51
2018,11,20,9,15,684.5,81.0,1.25,15.0,335.5,60.97,48.69
2018,11,20,9,30,752.0,79.0,1.4,15.3,380.0,64.83,51.96
2018,11,20,9,45,746.0,86.0,1.55,15.6,404.0,63.57,50.68
2018,11,20,10,0,740.0,93.0,1.7,15.9,428.0,67.58,54.04
2018,11,20,10,15,683.5,110.0,1.8,16.15,432.5,120.63,73.51
2018,11,20,10,30,627.0,127.0,1.9,16.4,437.0,168.23,107.16
2018,11,20,10,45,651.0,125.0,2.05,16.65,456.5,209.11,138.7
2018,11,20,11,0,675.0,123.0,2.2,16.9,476.0,251.59,174.68
2018,11,20,11,15,694.5,120.0,2.3,17.05,489.5,293.32,211.64
2018,11,20,11,30,714.0,117.0,2.4,17.2,503.0,335.56,249.38
2018,11,20,11,45,733.5,112.5,2.5,17.35,510.5,376.72,286.11
2018,11,20,12,0,753.0,108.0,2.6,17.5,518.0,417.74,322.29
2018,11,20,12,15,771.0,102.0,2.6,17.55,518.5,457.2,356.68
2018,11,20,12,30,789.0,96.0,2.6,17.6,519.0,494.29,388.69
2018,11,20,12,45,731.0,107.5,2.6,17.65,492.5,507.35,401.67
2018,11,20,13,0,673.0,119.0,2.6,17.7,466.0,515.11,409.93
2018,11,20,13,15,625.0,126.5,2.5,17.7,439.0,519.15,414.66
2018,11,20,13,30,577.0,134.0,2.4,17.7,412.0,518.29,415.2
2018,11,20,13,45,515.5,139.5,2.35,17.7,377.5,496.51,399.61
2018,11,20,14,0,454.0,145.0,2.3,17.7,343.0,476.81,385.15
2018,11,20,14,15,527.0,119.0,2.2,17.65,332.0,510.48,413.54
2018,11,20,14,30,600.0,93.0,2.1,17.6,321.0,550.62,446.11
2018,11,20,14,45,588.0,84.5,2.05,17.6,289.0,541.8,439.99
2018,11,20,15,0,576.0,76.0,2.0,17.6,257.0,530.19,431.64
2018,11,20,15,15,487.0,75.0,2.0,17.6,213.0,469.75,384.1
2018,11,20,15,30,398.0,74.0,2.0,17.6,169.0,402.49,329.98
2018,11,20,15,45,340.0,63.0,1.8,17.2,132.5,350.05,286.39
2018,11,20,16,0,282.0,52.0,1.6,16.8,96.0,297.38,240.81
2018,11,20,16,15,251.0,39.5,1.55,16.65,69.0,261.86,205.24
2018,11,20,16,30,220.0,27.0,1.5,16.5,42.0,214.04,112.96
2018,11,20,16,45,120.0,15.0,1.5,16.35,22.0,91.12,0.0
2018,11,20,17,0,20.0,3.0,1.5,16.2,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.55,16.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.85,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.4,15.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,11,21,6,45,8.5,2.5,5.6,15.5,2.5,0.0,0.0
2018,11,21,7,0,17.0,5.0,5.7,15.5,5.0,4.27,0.0
2018,11,21,7,15,8.5,11.0,5.75,15.65,11.0,9.3,0.0
2018,11,21,7,30,0.0,17.0,5.8,15.8,17.0,14.0,5.62
2018,11,21,7,45,0.0,25.0,5.85,15.9,25.0,20.62,12.16
2018,11,21,8,0,0.0,33.0,5.9,16.0,33.0,27.25,18.3
2018,11,21,8,15,0.0,37.5,5.9,16.1,37.5,30.97,21.8
2018,11,21,8,30,0.0,42.0,5.9,16.2,42.0,34.7,25.21
2018,11,21,8,45,0.0,32.5,5.95,16.3,32.5,26.81,18.23
2018,11,21,9,0,0.0,23.0,6.0,16.4,23.0,18.95,11.23
2018,11,21,9,15,17.0,60.0,6.2,16.5,66.5,49.67,38.44
2018,11,21,9,30,34.0,97.0,6.4,16.6,110.0,76.99,62.39
2018,11,21,9,45,24.0,105.5,6.65,16.75,115.0,83.09,67.57
2018,11,21,10,0,14.0,114.0,6.9,16.9,120.0,92.04,75.23
2018,11,21,10,15,7.5,103.0,7.0,17.0,106.0,84.78,65.41
2018,11,21,10,30,1.0,92.0,7.1,17.1,92.0,76.21,58.33
2018,11,21,10,45,1.5,108.5,7.25,17.15,109.0,89.46,69.27
2018,11,21,11,0,2.0,125.0,7.4,17.2,126.0,102.89,80.32
2018,11,21,11,15,7.5,150.0,7.35,17.25,154.0,124.61,98.04
2018,11,21,11,30,13.0,175.0,7.3,17.3,182.0,147.26,116.54
2018,11,21,11,45,9.0,137.0,7.25,17.3,142.0,116.58,91.38
2018,11,21,12,0,5.0,99.0,7.2,17.3,102.0,84.32,64.78
2018,11,21,12,15,2.5,74.5,7.1,17.3,76.0,62.99,47.09
2018,11,21,12,30,0.0,50.0,7.0,17.3,50.0,41.42,29.11
2018,11,21,12,45,0.0,46.5,6.85,17.3,46.5,38.51,26.7
2018,11,21,13,0,0.0,43.0,6.7,17.3,43.0,35.59,24.28
2018,11,21,13,15,0.5,63.0,6.55,17.25,63.0,52.53,38.54
2018,11,21,13,30,1.0,83.0,6.4,17.2,83.0,69.55,52.87
2018,11,21,13,45,2.5,98.5,6.2,17.15,99.5,84.34,65.37
2018,11,21,14,0,4.0,114.0,6.0,17.1,116.0,100.16,78.76
2018,11,21,14,15,5.0,87.0,5.75,17.05,89.0,76.47,59.09
2018,11,21,14,30,6.0,60.0,5.5,17.0,62.0,53.84,40.19
2018,11,21,14,45,7.5,67.5,5.2,16.95,70.0,61.22,46.55
2018,11,21,15,0,9.0,75.0,4.9,16.9,78.0,70.33,54.34
2018,11,21,15,15,4.5,60.0,4.9,16.9,61.5,53.33,39.79
2018,11,21,15,30,0.0,45.0,4.9,16.9,45.0,37.21,25.91
2018,11,21,15,45,0.0,35.0,4.3,16.6,35.0,28.9,18.75
2018,11,21,16,0,0.0,25.0,3.7,16.3,25.0,20.61,11.55
2018,11,21,16,15,32.5,19.0,3.45,16.0,21.0,45.43,31.84
2018,11,21,16,30,65.0,13.0,3.2,15.7,17.0,81.5,37.49
2018,11,21,16,45,38.0,6.5,2.95,15.4,8.5,30.26,0.0
2018,11,21,17,0,11.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,21,17,15,5.5,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.5,3.2,13.55,5.0,0.0,0.0
2018,11,22,7,0,81.0,9.0,3.1,13.6,10.0,7.68,0.0
2018,11,22,7,15,229.0,19.5,3.1,13.95,37.5,16.36,0.0
2018,11,22,7,30,377.0,30.0,3.1,14.3,65.0,25.01,14.31
2018,11,22,7,45,471.0,37.0,3.05,14.65,105.0,30.37,20.66
2018,11,22,8,0,565.0,44.0,3.0,15.0,145.0,35.81,25.92
2018,11,22,8,15,622.5,48.0,3.0,15.15,186.5,42.05,31.72
2018,11,22,8,30,680.0,52.0,3.0,15.3,228.0,45.18,34.65
2018,11,22,8,45,636.5,66.0,3.05,15.4,252.0,51.26,40.09
2018,11,22,9,0,593.0,80.0,3.1,15.5,276.0,60.58,48.32
2018,11,22,9,15,674.0,76.0,3.15,15.65,322.5,57.38,45.41
2018,11,22,9,30,755.0,72.0,3.2,15.8,369.0,59.54,47.21
2018,11,22,9,45,799.0,69.0,3.25,15.9,405.5,57.2,45.04
2018,11,22,10,0,843.0,66.0,3.3,16.0,442.0,62.05,49.21
2018,11,22,10,15,856.0,67.0,3.4,16.1,466.5,107.16,58.7
2018,11,22,10,30,869.0,68.0,3.5,16.2,491.0,158.05,89.28
2018,11,22,10,45,877.5,68.0,3.55,16.25,508.5,207.74,128.33
2018,11,22,11,0,886.0,68.0,3.6,16.3,526.0,257.04,171.57
2018,11,22,11,15,890.5,68.5,3.75,16.35,536.5,305.09,215.81
2018,11,22,11,30,895.0,69.0,3.9,16.4,547.0,351.98,259.49
2018,11,22,11,45,896.5,69.5,4.1,16.5,550.0,396.42,300.9
2018,11,22,12,0,898.0,70.0,4.3,16.6,553.0,439.04,340.27
2018,11,22,12,15,894.0,70.0,4.45,16.6,547.5,476.72,375.16
2018,11,22,12,30,890.0,70.0,4.6,16.6,542.0,511.81,407.29
2018,11,22,12,45,882.0,70.0,4.75,16.65,528.5,542.09,434.98
2018,11,22,13,0,874.0,70.0,4.9,16.7,515.0,569.3,459.75
2018,11,22,13,15,864.5,69.0,5.0,16.65,495.0,591.44,480.2
2018,11,22,13,30,855.0,68.0,5.1,16.6,475.0,610.31,497.79
2018,11,22,13,45,841.5,66.5,5.25,16.55,448.5,622.77,510.29
2018,11,22,14,0,828.0,65.0,5.4,16.5,422.0,636.93,523.75
2018,11,22,14,15,808.0,63.0,5.4,16.45,389.5,638.05,526.45
2018,11,22,14,30,788.0,61.0,5.4,16.4,357.0,635.62,525.87
2018,11,22,14,45,760.0,58.0,5.45,16.3,319.5,622.95,516.89
2018,11,22,15,0,732.0,55.0,5.5,16.2,282.0,606.94,504.87
2018,11,22,15,15,630.5,56.0,5.5,16.2,231.5,545.0,455.13
2018,11,22,15,30,529.0,57.0,5.5,16.2,181.0,477.43,399.18
2018,11,22,15,45,387.5,48.5,5.35,15.9,129.5,367.93,307.0
2018,11,22,16,0,246.0,40.0,5.2,15.6,78.0,251.92,207.39
2018,11,22,16,15,203.0,31.5,5.15,15.4,56.0,213.98,169.06
2018,11,22,16,30,160.0,23.0,5.1,15.2,34.0,167.09,76.47
2018,11,22,16,45,88.0,12.5,5.05,15.0,18.0,67.72,0.0
2018,11,22,17,0,16.0,2.0,5.0,14.8,2.0,0.0,0.0
2018,11,22,17,15,8.0,1.0,5.15,14.75,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,15.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.9,15.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.65,15.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,6,45,4.5,1.5,2.9,15.05,1.5,0.0,0.0
2018,11,23,7,0,9.0,3.0,3.0,15.1,3.0,2.56,0.0
2018,11,23,7,15,4.5,7.5,3.1,15.25,7.5,6.33,0.0
2018,11,23,7,30,0.0,12.0,3.2,15.4,12.0,9.87,2.05
2018,11,23,7,45,0.0,17.5,3.3,15.55,17.5,14.4,6.77
2018,11,23,8,0,0.0,23.0,3.4,15.7,23.0,18.95,11.02
2018,11,23,8,15,0.0,29.5,3.55,15.8,29.5,24.33,15.94
2018,11,23,8,30,0.0,36.0,3.7,15.9,36.0,29.72,20.83
2018,11,23,8,45,0.0,26.5,3.85,16.0,26.5,21.84,13.85
2018,11,23,9,0,0.0,17.0,4.0,16.1,17.0,14.0,6.85
2018,11,23,9,15,0.0,24.5,4.05,16.2,24.5,20.2,12.36
2018,11,23,9,30,0.0,32.0,4.1,16.3,32.0,26.42,17.85
2018,11,23,9,45,0.0,48.0,4.2,16.35,48.0,39.71,29.56
2018,11,23,10,0,0.0,64.0,4.3,16.4,64.0,53.04,41.23
2018,11,23,10,15,0.0,57.0,4.4,16.45,57.0,47.21,34.29
2018,11,23,10,30,0.0,50.0,4.5,16.5,50.0,41.4,29.34
2018,11,23,10,45,0.0,45.0,4.65,16.6,45.0,37.25,25.79
2018,11,23,11,0,0.0,40.0,4.8,16.7,40.0,33.1,22.26
2018,11,23,11,15,0.0,56.0,4.85,16.75,56.0,46.41,33.41
2018,11,23,11,30,0.0,72.0,4.9,16.8,72.0,59.76,44.54
2018,11,23,11,45,0.0,72.5,5.0,16.8,72.5,60.18,44.87
2018,11,23,12,0,0.0,73.0,5.1,16.8,73.0,60.6,45.22
2018,11,23,12,15,0.0,93.0,5.15,16.85,93.0,77.31,59.15
2018,11,23,12,30,0.0,113.0,5.2,16.9,113.0,94.2,73.2
2018,11,23,12,45,0.0,118.5,5.3,16.95,118.5,99.12,77.31
2018,11,23,13,0,0.0,124.0,5.4,17.0,124.0,104.22,81.6
2018,11,23,13,15,0.5,109.5,5.4,16.95,109.5,92.19,71.71
2018,11,23,13,30,1.0,95.0,5.4,16.9,95.0,80.02,61.68
2018,11,23,13,45,0.5,82.0,5.4,16.9,82.0,68.44,52.09
2018,11,23,14,0,0.0,69.0,5.4,16.9,69.0,57.21,42.73
2018,11,23,14,15,0.0,54.0,5.4,16.85,54.0,44.69,32.26
2018,11,23,14,30,0.0,39.0,5.4,16.8,39.0,32.22,21.75
2018,11,23,14,45,7.5,56.0,5.35,16.75,58.5,51.58,38.44
2018,11,23,15,0,15.0,73.0,5.3,16.7,78.0,78.55,61.52
2018,11,23,15,15,7.5,58.0,5.3,16.7,60.5,53.53,40.08
2018,11,23,15,30,0.0,43.0,5.3,16.7,43.0,35.55,24.51
2018,11,23,15,45,0.0,33.5,5.2,16.5,33.5,27.66,17.68
2018,11,23,16,0,0.0,24.0,5.1,16.3,24.0,19.78,10.82
2018,11,23,16,15,4.0,16.5,5.1,16.2,17.0,16.3,7.49
2018,11,23,16,30,8.0,9.0,5.1,16.1,10.0,12.9,0.17
2018,11,23,16,45,8.0,5.5,5.1,16.05,6.0,9.86,0.0
2018,11,23,17,0,8.0,2.0,5.1,16.0,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.1,15.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,24,6,45,26.0,3.0,3.45,15.2,3.0,0.0,0.0
2018,11,24,7,0,52.0,6.0,3.4,15.2,6.0,5.12,0.0
2018,11,24,7,15,198.0,17.0,3.5,15.35,32.0,14.51,0.0
2018,11,24,7,30,344.0,28.0,3.6,15.5,58.0,23.3,12.12
2018,11,24,7,45,441.0,34.5,3.65,15.7,96.0,28.25,18.61
2018,11,24,8,0,538.0,41.0,3.7,15.9,134.0,33.31,23.56
2018,11,24,8,15,424.0,55.5,3.8,15.95,141.0,43.64,32.96
2018,11,24,8,30,310.0,70.0,3.9,16.0,148.0,51.73,40.3
2018,11,24,8,45,244.0,89.5,4.0,16.1,157.5,66.88,53.76
2018,11,24,9,0,178.0,109.0,4.1,16.2,167.0,79.07,64.48
2018,11,24,9,15,351.5,104.5,4.15,16.3,235.0,73.94,59.87
2018,11,24,9,30,525.0,100.0,4.2,16.4,303.0,72.74,58.72
2018,11,24,9,45,656.5,86.0,4.3,16.5,360.5,62.88,49.94
2018,11,24,10,0,788.0,72.0,4.4,16.6,418.0,58.96,46.4
2018,11,24,10,15,791.0,75.5,4.45,16.65,439.5,98.59,55.2
2018,11,24,10,30,794.0,79.0,4.5,16.7,461.0,147.59,84.33
2018,11,24,10,45,785.0,84.5,4.55,16.75,473.5,195.82,122.49
2018,11,24,11,0,776.0,90.0,4.6,16.8,486.0,242.31,163.58
2018,11,24,11,15,829.0,79.0,4.65,16.85,509.5,289.17,204.59
2018,11,24,11,30,882.0,68.0,4.7,16.9,533.0,341.6,251.15
2018,11,24,11,45,884.5,68.0,4.7,16.95,536.5,385.27,291.96
2018,11,24,12,0,887.0,68.0,4.7,17.0,540.0,427.22,330.74
2018,11,24,12,15,879.5,69.5,4.75,17.0,534.0,464.31,365.12
2018,11,24,12,30,872.0,71.0,4.8,17.0,528.0,498.65,396.54
2018,11,24,12,45,791.0,89.0,4.85,17.0,496.5,510.71,409.73
2018,11,24,13,0,710.0,107.0,4.9,17.0,465.0,514.82,415.75
2018,11,24,13,15,681.5,109.0,4.9,16.95,441.5,526.3,427.22
2018,11,24,13,30,653.0,111.0,4.9,16.9,418.0,533.98,435.28
2018,11,24,13,45,708.0,93.0,4.9,16.8,409.0,569.32,465.77
2018,11,24,14,0,763.0,75.0,4.9,16.7,400.0,601.14,493.38
2018,11,24,14,15,616.5,95.0,4.85,16.6,344.5,544.76,449.09
2018,11,24,14,30,470.0,115.0,4.8,16.5,289.0,472.19,391.2
2018,11,24,14,45,530.5,93.5,4.8,16.35,271.0,504.69,419.51
2018,11,24,15,0,591.0,72.0,4.8,16.2,253.0,529.19,440.78
2018,11,24,15,15,556.5,66.0,4.8,16.2,217.0,502.45,418.95
2018,11,24,15,30,522.0,60.0,4.8,16.2,181.0,473.31,394.22
2018,11,24,15,45,519.5,49.5,4.7,15.7,149.0,459.11,380.8
2018,11,24,16,0,517.0,39.0,4.6,15.2,117.0,442.88,363.05
2018,11,24,16,15,404.5,31.5,4.55,14.85,80.0,354.56,279.4
2018,11,24,16,30,292.0,24.0,4.5,14.5,43.0,253.75,98.82
2018,11,24,16,45,156.0,13.5,4.45,14.15,22.5,112.04,0.0
2018,11,24,17,0,20.0,3.0,4.4,13.8,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,4.4,13.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.6,12.7,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.5,12.7,6.0,5.12,0.0
2018,11,25,7,15,206.5,17.0,1.4,12.9,32.0,14.51,0.0
2018,11,25,7,30,359.0,28.0,1.3,13.1,58.0,23.42,11.91
2018,11,25,7,45,459.5,34.5,1.25,13.35,97.0,28.39,18.92
2018,11,25,8,0,560.0,41.0,1.2,13.6,136.0,36.46,26.59
2018,11,25,8,15,620.0,45.5,1.15,13.8,177.5,40.02,30.07
2018,11,25,8,30,680.0,50.0,1.1,14.0,219.0,43.64,33.47
2018,11,25,8,45,719.0,53.5,1.1,14.2,259.5,46.31,35.9
2018,11,25,9,0,758.0,57.0,1.1,14.4,300.0,49.0,38.28
2018,11,25,9,15,784.0,59.5,1.15,14.75,336.0,50.79,39.77
2018,11,25,9,30,810.0,62.0,1.2,15.1,372.0,52.59,41.25
2018,11,25,9,45,828.0,63.5,1.3,15.45,403.0,53.57,41.97
2018,11,25,10,0,846.0,65.0,1.4,15.8,434.0,61.32,48.65
2018,11,25,10,15,857.0,66.5,1.55,16.05,458.0,99.46,55.2
2018,11,25,10,30,868.0,68.0,1.7,16.3,482.0,150.34,83.71
2018,11,25,10,45,874.0,69.5,1.8,16.5,499.5,200.6,121.94
2018,11,25,11,0,880.0,71.0,1.9,16.7,517.0,250.31,164.62
2018,11,25,11,15,883.5,72.0,2.05,16.85,527.5,298.21,208.0
2018,11,25,11,30,887.0,73.0,2.2,17.0,538.0,344.89,250.86
2018,11,25,11,45,887.5,73.0,2.3,17.1,540.5,388.21,290.8
2018,11,25,12,0,888.0,73.0,2.4,17.2,543.0,429.63,328.55
2018,11,25,12,15,887.5,72.0,2.55,17.3,538.5,467.59,362.97
2018,11,25,12,30,887.0,71.0,2.7,17.4,534.0,503.21,394.85
2018,11,25,12,45,884.0,70.0,2.8,17.45,522.0,535.06,423.14
2018,11,25,13,0,881.0,69.0,2.9,17.5,510.0,564.15,448.76
2018,11,25,13,15,873.0,68.0,2.8,17.55,491.0,587.48,468.89
2018,11,25,13,30,865.0,67.0,2.7,17.6,472.0,607.62,486.15
2018,11,25,13,45,852.0,65.5,2.65,17.6,446.0,620.82,498.1
2018,11,25,14,0,839.0,64.0,2.6,17.6,420.0,630.59,507.21
2018,11,25,14,15,750.5,73.5,2.6,17.55,373.5,604.94,488.75
2018,11,25,14,30,662.0,83.0,2.6,17.5,327.0,572.35,464.62
2018,11,25,14,45,706.5,68.5,2.6,17.5,304.5,592.01,481.71
2018,11,25,15,0,751.0,54.0,2.6,17.5,282.0,612.93,498.0
2018,11,25,15,15,710.5,50.5,2.6,17.5,241.5,584.87,475.89
2018,11,25,15,30,670.0,47.0,2.6,17.5,201.0,553.9,450.65
2018,11,25,15,45,590.0,43.0,2.6,17.05,158.0,492.23,400.59
2018,11,25,16,0,510.0,39.0,2.6,16.6,115.0,436.86,352.52
2018,11,25,16,15,382.5,31.0,2.55,16.35,77.0,338.22,262.23
2018,11,25,16,30,255.0,23.0,2.5,16.1,39.0,227.27,77.62
2018,11,25,16,45,139.5,13.0,2.4,15.85,20.5,100.72,0.0
2018,11,25,17,0,24.0,3.0,2.3,15.6,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,2.35,15.55,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,26,6,45,15.0,2.0,2.65,11.9,2.0,0.0,0.0
2018,11,26,7,0,30.0,4.0,2.7,11.9,4.0,3.41,0.0
2018,11,26,7,15,65.0,17.0,2.7,12.25,21.0,14.51,0.0
2018,11,26,7,30,100.0,30.0,2.7,12.6,38.0,23.36,11.26
2018,11,26,7,45,150.0,44.5,2.75,12.95,65.0,34.29,23.92
2018,11,26,8,0,200.0,59.0,2.8,13.3,92.0,45.06,34.11
2018,11,26,8,15,236.0,73.0,2.6,13.55,123.0,55.22,43.53
2018,11,26,8,30,272.0,87.0,2.4,13.8,154.0,65.18,52.59
2018,11,26,8,45,323.5,96.5,2.2,14.05,189.5,69.92,56.88
2018,11,26,9,0,375.0,106.0,2.0,14.3,225.0,76.15,62.36
2018,11,26,9,15,417.0,113.0,1.95,14.7,259.5,80.52,66.06
2018,11,26,9,30,459.0,120.0,1.9,15.1,294.0,84.87,69.68
2018,11,26,9,45,474.0,128.0,1.8,15.55,321.0,89.54,73.52
2018,11,26,10,0,489.0,136.0,1.7,16.0,348.0,94.16,77.27
2018,11,26,10,15,488.5,145.5,1.65,16.35,367.0,122.58,84.66
2018,11,26,10,30,488.0,155.0,1.6,16.7,386.0,160.83,108.0
2018,11,26,10,45,433.0,173.5,1.5,17.0,384.5,196.73,137.6
2018,11,26,11,0,378.0,192.0,1.4,17.3,383.0,227.49,165.43
2018,11,26,11,15,381.0,196.0,1.3,17.5,391.5,255.36,189.34
2018,11,26,11,30,384.0,200.0,1.2,17.7,400.0,282.96,213.21
2018,11,26,11,45,466.0,178.0,1.1,17.9,422.5,320.37,243.0
2018,11,26,12,0,548.0,156.0,1.0,18.1,445.0,360.58,275.36
2018,11,26,12,15,593.5,143.0,1.0,18.25,453.5,401.39,308.93
2018,11,26,12,30,639.0,130.0,1.0,18.4,462.0,439.73,340.39
2018,11,26,12,45,601.5,137.5,1.0,18.5,444.0,455.73,354.82
2018,11,26,13,0,564.0,145.0,1.0,18.6,426.0,462.09,361.66
2018,11,26,13,15,514.0,147.0,1.05,18.6,395.5,457.35,360.16
2018,11,26,13,30,464.0,149.0,1.1,18.6,365.0,448.19,354.93
2018,11,26,13,45,280.0,162.0,1.1,18.65,290.5,349.63,279.24
2018,11,26,14,0,96.0,175.0,1.1,18.7,216.0,231.59,185.22
2018,11,26,14,15,168.5,156.5,1.15,18.5,221.0,277.54,224.47
2018,11,26,14,30,241.0,138.0,1.2,18.3,226.0,325.95,264.65
2018,11,26,14,45,251.5,123.0,1.2,18.15,206.5,323.0,263.08
2018,11,26,15,0,262.0,108.0,1.2,18.0,187.0,318.75,260.54
2018,11,26,15,15,148.5,90.5,1.2,18.0,134.0,209.31,171.05
2018,11,26,15,30,35.0,73.0,1.2,18.0,81.0,99.95,78.86
2018,11,26,15,45,51.0,60.0,1.45,17.5,69.0,99.09,78.38
2018,11,26,16,0,67.0,47.0,1.7,17.0,57.0,109.44,86.11
2018,11,26,16,15,42.0,32.0,1.9,16.8,37.5,75.5,54.85
2018,11,26,16,30,17.0,17.0,2.1,16.6,18.0,27.52,3.34
2018,11,26,16,45,16.5,10.0,2.3,16.4,10.0,19.11,0.0
2018,11,26,17,0,16.0,3.0,2.5,16.2,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,2.6,16.05,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.7,13.65,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.7,13.7,3.0,0.0,0.0
2018,11,27,7,15,10.0,7.5,1.75,13.85,7.5,6.4,0.0
2018,11,27,7,30,0.0,12.0,1.8,14.0,12.0,9.87,1.15
2018,11,27,7,45,0.0,18.0,1.8,14.15,18.0,14.82,7.06
2018,11,27,8,0,0.0,24.0,1.8,14.3,24.0,19.78,11.78
2018,11,27,8,15,0.0,30.0,1.9,14.5,30.0,24.74,16.39
2018,11,27,8,30,0.0,36.0,2.0,14.7,36.0,29.72,20.94
2018,11,27,8,45,0.0,49.5,2.15,14.95,49.5,40.95,30.99
2018,11,27,9,0,0.0,63.0,2.3,15.2,63.0,52.2,40.98
2018,11,27,9,15,2.5,89.5,2.4,15.3,90.5,72.41,58.8
2018,11,27,9,30,5.0,116.0,2.5,15.4,118.0,91.83,75.74
2018,11,27,9,45,7.5,126.0,2.6,15.55,129.0,99.47,82.24
2018,11,27,10,0,10.0,136.0,2.7,15.7,140.0,107.02,88.62
2018,11,27,10,15,11.0,149.5,2.8,15.8,154.5,117.95,93.32
2018,11,27,10,30,12.0,163.0,2.9,15.9,169.0,129.7,102.64
2018,11,27,10,45,9.5,160.5,3.0,16.0,165.5,129.65,102.5
2018,11,27,11,0,7.0,158.0,3.1,16.1,162.0,128.94,101.92
2018,11,27,11,15,24.0,177.5,3.25,16.1,190.0,149.62,118.31
2018,11,27,11,30,41.0,197.0,3.4,16.1,218.0,172.59,136.75
2018,11,27,11,45,43.5,201.0,3.55,16.15,223.5,181.26,144.02
2018,11,27,12,0,46.0,205.0,3.7,16.2,229.0,190.23,151.59
2018,11,27,12,15,58.0,210.0,3.85,16.2,240.0,204.53,163.5
2018,11,27,12,30,70.0,215.0,4.0,16.2,251.0,220.04,176.51
2018,11,27,12,45,82.5,205.0,4.1,16.25,246.5,223.16,179.58
2018,11,27,13,0,95.0,195.0,4.2,16.3,242.0,226.51,182.98
2018,11,27,13,15,52.0,158.0,4.3,16.3,183.5,171.96,138.51
2018,11,27,13,30,9.0,121.0,4.4,16.3,125.0,108.05,85.34
2018,11,27,13,45,6.5,119.0,4.5,16.3,122.0,105.6,83.46
2018,11,27,14,0,4.0,117.0,4.6,16.3,119.0,103.17,81.53
2018,11,27,14,15,3.0,111.0,4.65,16.3,112.5,97.99,77.31
2018,11,27,14,30,2.0,105.0,4.7,16.3,106.0,92.89,73.13
2018,11,27,14,45,20.5,103.5,4.75,16.3,110.0,114.36,91.8
2018,11,27,15,0,39.0,102.0,4.8,16.3,114.0,129.67,105.2
2018,11,27,15,15,19.5,72.5,4.8,16.3,78.5,83.92,66.14
2018,11,27,15,30,0.0,43.0,4.8,16.3,43.0,35.55,24.52
2018,11,27,15,45,0.0,31.0,4.6,16.1,31.0,25.58,15.93
2018,11,27,16,0,0.0,19.0,4.4,15.9,19.0,15.64,7.36
2018,11,27,16,15,5.0,13.0,4.25,15.85,13.5,14.32,5.81
2018,11,27,16,30,10.0,7.0,4.1,15.8,8.0,14.2,0.0
2018,11,27,16,45,10.0,4.0,3.95,15.7,4.5,9.8,0.0
2018,11,27,17,0,10.0,1.0,3.8,15.6,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.6,15.6,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
