Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,45,875.5,66.5,2.4,14.95,468.5,166.83,96.02
2018,12,8,11,0,884.0,67.0,2.3,15.2,487.0,215.84,135.55
2018,12,8,11,15,827.0,82.5,2.2,15.3,482.5,258.8,176.36
2018,12,8,11,30,770.0,98.0,2.1,15.4,478.0,299.8,216.13
2018,12,8,11,45,756.0,102.0,1.95,15.55,478.0,335.66,249.89
2018,12,8,12,0,742.0,106.0,1.8,15.7,478.0,371.91,283.2
2018,12,8,12,15,816.5,88.5,1.7,15.75,495.0,422.67,325.94
2018,12,8,12,30,891.0,71.0,1.6,15.8,512.0,473.65,368.45
2018,12,8,12,45,885.5,70.5,1.5,15.85,501.0,505.46,396.12
2018,12,8,13,0,880.0,70.0,1.4,15.9,490.0,534.43,420.9
2018,12,8,13,15,871.0,69.0,1.35,15.9,471.5,558.04,441.33
2018,12,8,13,30,862.0,68.0,1.3,15.9,453.0,578.46,458.87
2018,12,8,13,45,848.0,66.5,1.2,15.9,428.0,596.17,473.47
2018,12,8,14,0,834.0,65.0,1.1,15.9,403.0,606.91,482.54
2018,12,8,14,15,814.0,63.0,1.1,15.85,372.0,609.79,486.42
2018,12,8,14,30,794.0,61.0,1.1,15.8,341.0,609.1,487.39
2018,12,8,14,45,764.5,58.5,1.1,15.75,305.0,598.08,480.23
2018,12,8,15,0,735.0,56.0,1.1,15.7,269.0,583.62,469.92
2018,12,8,15,15,692.0,52.0,1.1,15.7,229.5,555.06,448.0
2018,12,8,15,30,649.0,48.0,1.1,15.7,190.0,523.48,422.51
2018,12,8,15,45,569.0,44.0,1.1,15.3,149.0,471.13,379.49
2018,12,8,16,0,489.0,40.0,1.1,14.9,108.0,411.95,328.49
2018,12,8,16,15,364.0,31.0,1.2,14.7,71.5,317.21,238.94
2018,12,8,16,30,239.0,22.0,1.3,14.5,35.0,206.25,4.09
2018,12,8,16,45,119.5,11.0,1.4,14.3,17.5,84.15,0.0
2018,12,8,17,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,2.3,12.6,10.5,7.26,0.0
2018,12,9,7,30,95.0,17.0,2.3,12.7,21.0,13.23,0.0
2018,12,9,7,45,151.0,31.0,2.25,12.8,46.5,23.89,12.86
2018,12,9,8,0,207.0,45.0,2.2,12.9,72.0,34.32,24.11
2018,12,9,8,15,234.5,58.5,2.2,13.0,99.5,44.02,33.3
2018,12,9,8,30,262.0,72.0,2.2,13.1,127.0,53.47,42.08
2018,12,9,8,45,289.5,85.0,2.2,13.25,157.0,62.31,50.17
2018,12,9,9,0,317.0,98.0,2.2,13.4,187.0,70.95,57.94
2018,12,9,9,15,316.0,111.5,2.15,13.45,210.5,81.95,67.71
2018,12,9,9,30,315.0,125.0,2.1,13.5,234.0,90.61,75.3
2018,12,9,9,45,283.5,143.0,2.05,13.55,247.5,101.48,84.76
2018,12,9,10,0,252.0,161.0,2.0,13.6,261.0,111.98,93.81
2018,12,9,10,15,164.0,152.0,1.9,13.7,219.0,111.5,93.19
2018,12,9,10,30,76.0,143.0,1.8,13.8,177.0,115.34,89.54
2018,12,9,10,45,38.5,139.0,1.75,13.9,156.0,114.08,89.2
2018,12,9,11,0,1.0,135.0,1.7,14.0,135.0,109.56,86.95
2018,12,9,11,15,3.0,140.5,1.7,14.05,141.5,115.03,91.34
2018,12,9,11,30,5.0,146.0,1.7,14.1,148.0,120.74,95.96
2018,12,9,11,45,9.0,157.0,1.7,14.15,161.0,131.77,104.96
2018,12,9,12,0,13.0,168.0,1.7,14.2,174.0,143.43,114.53
2018,12,9,12,15,70.0,186.5,1.7,14.2,221.0,186.67,149.49
2018,12,9,12,30,127.0,205.0,1.7,14.2,268.0,239.21,192.16
2018,12,9,12,45,190.0,185.5,1.7,14.25,277.0,260.61,210.04
2018,12,9,13,0,253.0,166.0,1.7,14.3,286.0,292.67,236.96
2018,12,9,13,15,438.5,138.0,1.6,14.25,337.0,388.87,315.22
2018,12,9,13,30,624.0,110.0,1.5,14.2,388.0,489.85,395.59
2018,12,9,13,45,536.5,121.0,1.45,14.2,351.0,462.27,374.73
2018,12,9,14,0,449.0,132.0,1.4,14.2,314.0,436.01,354.99
2018,12,9,14,15,411.0,127.0,1.4,14.1,283.5,419.27,343.15
2018,12,9,14,30,373.0,122.0,1.4,14.0,253.0,399.71,328.58
2018,12,9,14,45,410.0,104.0,1.4,13.95,234.0,412.42,340.21
2018,12,9,15,0,447.0,86.0,1.4,13.9,215.0,423.12,349.65
2018,12,9,15,15,443.5,74.0,1.4,13.9,186.5,411.92,340.58
2018,12,9,15,30,440.0,62.0,1.4,13.9,158.0,403.98,333.11
2018,12,9,15,45,329.0,52.0,1.45,13.65,115.0,314.28,258.78
2018,12,9,16,0,218.0,42.0,1.5,13.4,72.0,230.16,186.72
2018,12,9,16,15,120.5,27.5,1.5,13.3,43.0,148.33,111.54
2018,12,9,16,30,23.0,13.0,1.5,13.2,14.0,31.52,0.0
2018,12,9,16,45,11.5,6.5,1.55,13.1,7.0,12.73,0.0
2018,12,9,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,10,7,15,1.0,4.0,3.7,10.8,4.0,3.41,0.0
2018,12,10,7,30,2.0,8.0,3.8,10.9,8.0,6.83,0.0
2018,12,10,7,45,1.5,20.0,3.85,11.0,20.0,16.51,6.98
2018,12,10,8,0,1.0,32.0,3.9,11.1,32.0,26.34,17.28
2018,12,10,8,15,5.0,46.0,4.0,11.2,47.0,37.4,27.63
2018,12,10,8,30,9.0,60.0,4.1,11.3,62.0,48.35,37.77
2018,12,10,8,45,72.0,82.0,4.2,11.45,102.0,62.38,50.57
2018,12,10,9,0,135.0,104.0,4.3,11.6,142.0,77.61,64.32
2018,12,10,9,15,230.0,114.5,4.35,11.75,189.0,83.06,69.19
2018,12,10,9,30,325.0,125.0,4.4,11.9,236.0,90.71,75.92
2018,12,10,9,45,255.5,139.0,4.45,12.1,231.5,98.72,82.9
2018,12,10,10,0,186.0,153.0,4.5,12.3,227.0,110.68,93.31
2018,12,10,10,15,137.0,166.0,4.5,12.5,222.5,118.66,100.12
2018,12,10,10,30,88.0,179.0,4.5,12.7,218.0,138.7,109.42
2018,12,10,10,45,136.5,172.0,4.5,12.95,235.0,145.91,112.12
2018,12,10,11,0,185.0,165.0,4.5,13.2,252.0,160.31,121.68
2018,12,10,11,15,232.0,183.0,4.45,13.4,295.0,196.0,150.03
2018,12,10,11,30,279.0,201.0,4.4,13.6,338.0,238.64,184.83
2018,12,10,11,45,274.5,205.5,4.35,13.8,341.0,259.17,203.48
2018,12,10,12,0,270.0,210.0,4.3,14.0,344.0,278.92,221.36
2018,12,10,12,15,457.0,167.5,4.25,14.1,393.0,339.79,270.11
2018,12,10,12,30,644.0,125.0,4.2,14.2,442.0,412.09,329.21
2018,12,10,12,45,568.5,139.5,4.2,14.35,415.0,417.96,336.96
2018,12,10,13,0,493.0,154.0,4.2,14.5,388.0,412.57,335.02
2018,12,10,13,15,673.5,110.0,4.3,14.55,417.0,493.45,402.36
2018,12,10,13,30,854.0,66.0,4.4,14.6,446.0,568.17,464.76
2018,12,10,13,45,843.5,64.5,4.45,14.7,422.5,583.84,479.23
2018,12,10,14,0,833.0,63.0,4.5,14.8,399.0,600.78,494.5
2018,12,10,14,15,816.0,60.5,4.65,14.75,369.0,605.12,500.31
2018,12,10,14,30,799.0,58.0,4.8,14.7,339.0,605.99,503.07
2018,12,10,14,45,772.5,55.0,4.9,14.65,303.5,596.61,497.07
2018,12,10,15,0,746.0,52.0,5.0,14.6,268.0,583.87,487.73
2018,12,10,15,15,704.5,48.5,5.0,14.6,229.0,557.3,465.95
2018,12,10,15,30,663.0,45.0,5.0,14.6,190.0,527.77,440.44
2018,12,10,15,45,598.5,40.0,4.85,14.05,150.0,478.47,397.67
2018,12,10,16,0,534.0,35.0,4.7,13.5,110.0,427.07,350.34
2018,12,10,16,15,412.5,28.5,4.65,13.2,74.0,345.51,266.42
2018,12,10,16,30,291.0,22.0,4.6,12.9,38.0,239.38,12.54
2018,12,10,16,45,145.5,11.0,4.6,12.65,19.0,100.23,0.0
2018,12,10,17,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,7,15,125.0,9.0,3.35,10.3,14.0,7.68,0.0
2018,12,11,7,30,250.0,18.0,3.3,10.6,28.0,15.36,0.0
2018,12,11,7,45,396.0,25.5,3.3,10.85,64.0,23.22,11.72
2018,12,11,8,0,542.0,33.0,3.3,11.1,100.0,29.9,20.32
2018,12,11,8,15,612.0,37.5,3.35,11.35,140.5,33.59,24.22
2018,12,11,8,30,682.0,42.0,3.4,11.6,181.0,37.4,27.93
2018,12,11,8,45,723.5,45.0,3.45,11.9,220.5,39.8,30.24
2018,12,11,9,0,765.0,48.0,3.5,12.2,260.0,42.25,32.5
2018,12,11,9,15,791.5,52.0,3.5,12.5,297.0,45.41,35.32
2018,12,11,9,30,818.0,56.0,3.5,12.8,334.0,48.53,38.06
2018,12,11,9,45,834.0,58.5,3.5,13.1,365.0,50.34,39.58
2018,12,11,10,0,850.0,61.0,3.5,13.4,396.0,58.15,46.43
2018,12,11,10,15,862.0,62.5,3.55,13.65,421.5,59.59,47.6
2018,12,11,10,30,874.0,64.0,3.6,13.9,447.0,109.97,59.79
2018,12,11,10,45,881.5,65.5,3.6,14.15,465.5,160.2,91.28
2018,12,11,11,0,889.0,67.0,3.6,14.4,484.0,210.1,131.12
2018,12,11,11,15,892.5,68.0,3.75,14.6,495.5,258.18,173.87
2018,12,11,11,30,896.0,69.0,3.9,14.8,507.0,305.12,217.35
2018,12,11,11,45,896.0,69.5,4.0,14.95,511.0,349.2,258.95
2018,12,11,12,0,896.0,70.0,4.1,15.1,515.0,391.44,298.67
2018,12,11,12,15,894.5,69.5,4.25,15.15,511.5,430.13,335.17
2018,12,11,12,30,893.0,69.0,4.4,15.2,508.0,466.5,369.13
2018,12,11,12,45,889.0,67.5,4.5,15.3,497.0,498.21,398.6
2018,12,11,13,0,885.0,66.0,4.6,15.4,486.0,527.13,425.25
2018,12,11,13,15,876.0,65.5,4.75,15.4,468.0,551.55,448.11
2018,12,11,13,30,867.0,65.0,4.9,15.4,450.0,572.81,468.08
2018,12,11,13,45,853.5,63.0,5.0,15.35,425.0,586.51,481.74
2018,12,11,14,0,840.0,61.0,5.1,15.3,400.0,596.77,492.4
2018,12,11,14,15,819.5,59.0,5.1,15.25,369.0,604.15,500.02
2018,12,11,14,30,799.0,57.0,5.1,15.2,338.0,603.49,501.05
2018,12,11,14,45,744.5,58.5,5.1,15.1,298.5,581.28,484.35
2018,12,11,15,0,690.0,60.0,5.1,15.0,259.0,554.97,463.67
2018,12,11,15,15,557.5,60.5,5.1,15.0,206.5,477.07,399.64
2018,12,11,15,30,425.0,61.0,5.1,15.0,154.0,391.68,327.84
2018,12,11,15,45,472.5,48.5,4.7,14.35,131.5,410.15,341.13
2018,12,11,16,0,520.0,36.0,4.3,13.7,109.0,418.15,342.48
2018,12,11,16,15,378.5,29.0,4.3,13.5,72.0,323.54,249.18
2018,12,11,16,30,237.0,22.0,4.3,13.3,35.0,204.89,14.24
2018,12,11,16,45,118.5,11.0,4.35,13.05,17.5,83.31,0.0
2018,12,11,17,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.85,12.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,12,7,15,38.0,7.5,5.15,12.5,9.0,6.4,0.0
2018,12,12,7,30,76.0,15.0,5.1,12.6,18.0,12.8,0.0
2018,12,12,7,45,248.5,26.0,5.05,12.75,53.0,21.43,9.85
2018,12,12,8,0,421.0,37.0,5.0,12.9,88.0,30.55,20.64
2018,12,12,8,15,487.5,43.5,5.0,13.0,125.0,35.36,25.55
2018,12,12,8,30,554.0,50.0,5.0,13.1,162.0,40.19,30.2
2018,12,12,8,45,607.0,54.5,5.05,13.2,201.0,43.34,33.22
2018,12,12,9,0,660.0,59.0,5.1,13.3,240.0,46.54,36.17
2018,12,12,9,15,665.0,67.5,5.0,13.45,271.5,52.37,41.39
2018,12,12,9,30,670.0,76.0,4.9,13.6,303.0,58.03,46.41
2018,12,12,9,45,665.5,83.0,4.85,13.8,326.0,62.35,50.16
2018,12,12,10,0,661.0,90.0,4.8,14.0,349.0,66.57,53.8
2018,12,12,10,15,646.0,100.5,4.8,14.2,367.5,73.16,59.51
2018,12,12,10,30,631.0,111.0,4.8,14.4,386.0,117.3,74.15
2018,12,12,10,45,764.5,87.5,4.8,14.6,435.0,157.07,93.87
2018,12,12,11,0,898.0,64.0,4.8,14.8,484.0,207.06,128.23
2018,12,12,11,15,905.0,64.5,4.95,14.95,497.0,255.85,171.52
2018,12,12,11,30,912.0,65.0,5.1,15.1,510.0,303.8,216.01
2018,12,12,11,45,916.0,64.5,5.25,15.25,515.0,348.88,258.72
2018,12,12,12,0,920.0,64.0,5.4,15.4,520.0,392.38,299.9
2018,12,12,12,15,917.0,64.5,5.55,15.5,517.0,432.31,337.78
2018,12,12,12,30,914.0,65.0,5.7,15.6,514.0,469.81,372.96
2018,12,12,12,45,907.0,65.5,5.9,15.7,503.0,502.86,403.99
2018,12,12,13,0,900.0,66.0,6.1,15.8,492.0,532.98,432.04
2018,12,12,13,15,892.0,65.0,6.1,15.85,474.5,557.95,455.22
2018,12,12,13,30,884.0,64.0,6.1,15.9,457.0,579.73,475.38
2018,12,12,13,45,871.0,63.0,6.1,15.95,432.5,595.37,490.26
2018,12,12,14,0,858.0,62.0,6.1,16.0,408.0,607.59,502.08
2018,12,12,14,15,839.5,60.0,6.0,15.95,377.0,616.68,510.9
2018,12,12,14,30,821.0,58.0,5.9,15.9,346.0,617.74,513.09
2018,12,12,14,45,793.0,55.0,5.75,15.85,309.5,607.87,506.01
2018,12,12,15,0,765.0,52.0,5.6,15.8,273.0,594.53,495.52
2018,12,12,15,15,635.5,55.5,5.6,15.8,221.0,522.25,436.29
2018,12,12,15,30,506.0,59.0,5.6,15.8,169.0,443.27,370.02
2018,12,12,15,45,481.5,48.5,5.05,15.15,135.5,415.67,344.97
2018,12,12,16,0,457.0,38.0,4.5,14.5,102.0,386.46,315.91
2018,12,12,16,15,380.5,30.0,4.4,14.2,70.5,325.59,250.62
2018,12,12,16,30,304.0,22.0,4.3,13.9,39.0,247.82,24.66
2018,12,12,16,45,152.0,11.0,4.2,13.65,19.5,104.14,0.0
2018,12,12,17,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.0,3.5,10.3,12.5,6.83,0.0
2018,12,13,7,30,232.0,16.0,3.5,10.6,25.0,13.66,0.0
2018,12,13,7,45,376.0,24.0,3.55,10.9,59.5,21.81,9.78
2018,12,13,8,0,520.0,32.0,3.6,11.2,94.0,28.96,19.38
2018,12,13,8,15,593.0,36.5,3.6,11.5,134.0,32.66,23.33
2018,12,13,8,30,666.0,41.0,3.6,11.8,174.0,36.48,27.06
2018,12,13,8,45,712.0,44.5,3.55,12.1,214.0,39.34,29.79
2018,12,13,9,0,758.0,48.0,3.5,12.4,254.0,42.24,32.46
2018,12,13,9,15,788.5,50.0,3.45,12.75,291.0,43.81,33.85
2018,12,13,9,30,819.0,52.0,3.4,13.1,328.0,50.54,39.82
2018,12,13,9,45,839.5,54.0,3.35,13.5,360.0,52.61,41.56
2018,12,13,10,0,860.0,56.0,3.3,13.9,392.0,54.62,43.21
2018,12,13,10,15,873.5,57.5,3.3,14.3,418.0,56.12,44.41
2018,12,13,10,30,887.0,59.0,3.3,14.7,444.0,102.85,54.73
2018,12,13,10,45,896.0,60.0,3.3,15.15,463.5,153.36,85.07
2018,12,13,11,0,905.0,61.0,3.3,15.6,483.0,203.68,124.38
2018,12,13,11,15,910.5,61.0,3.25,15.8,495.0,251.99,166.77
2018,12,13,11,30,916.0,61.0,3.2,16.0,507.0,299.28,210.14
2018,12,13,11,45,917.5,62.0,3.15,16.25,512.0,345.04,252.64
2018,12,13,12,0,919.0,63.0,3.1,16.5,517.0,389.09,293.28
2018,12,13,12,15,916.0,63.5,2.95,16.65,514.0,429.01,329.89
2018,12,13,12,30,913.0,64.0,2.8,16.8,511.0,466.5,363.61
2018,12,13,12,45,906.5,64.5,2.65,16.9,500.5,499.8,393.21
2018,12,13,13,0,900.0,65.0,2.5,17.0,490.0,530.2,419.71
2018,12,13,13,15,890.5,64.0,2.45,17.05,472.0,554.42,441.19
2018,12,13,13,30,881.0,63.0,2.4,17.1,454.0,575.37,459.66
2018,12,13,13,45,866.5,62.5,2.3,17.15,429.5,590.69,473.18
2018,12,13,14,0,852.0,62.0,2.2,17.2,405.0,602.57,483.71
2018,12,13,14,15,832.0,60.5,2.1,17.15,374.5,611.29,491.52
2018,12,13,14,30,812.0,59.0,2.0,17.1,344.0,612.0,493.03
2018,12,13,14,45,783.0,56.5,1.9,17.0,308.0,602.12,486.21
2018,12,13,15,0,754.0,54.0,1.8,16.9,272.0,588.76,476.18
2018,12,13,15,15,712.0,50.5,1.8,16.9,232.5,562.25,455.58
2018,12,13,15,30,670.0,47.0,1.8,16.9,193.0,532.65,431.34
2018,12,13,15,45,601.0,42.0,1.6,16.1,152.5,480.56,388.29
2018,12,13,16,0,532.0,37.0,1.4,15.3,112.0,426.09,340.66
2018,12,13,16,15,405.5,29.5,1.45,15.05,75.0,341.06,258.38
2018,12,13,16,30,279.0,22.0,1.5,14.8,38.0,232.06,29.19
2018,12,13,16,45,139.5,11.0,1.55,14.5,19.0,96.3,0.0
2018,12,13,17,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.8,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,7.1,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,7.2,14.5,9.0,7.68,0.0
2018,12,14,7,45,7.0,18.0,7.3,14.6,18.0,15.13,4.53
2018,12,14,8,0,0.0,27.0,7.4,14.7,27.0,22.3,13.32
2018,12,14,8,15,0.0,38.0,7.45,14.8,38.0,31.33,21.76
2018,12,14,8,30,0.0,49.0,7.5,14.9,49.0,40.14,29.88
2018,12,14,8,45,0.0,54.5,7.6,15.0,54.5,44.82,34.25
2018,12,14,9,0,0.0,60.0,7.7,15.1,60.0,49.44,38.46
2018,12,14,9,15,0.0,46.0,7.65,15.15,46.0,38.03,28.32
2018,12,14,9,30,0.0,32.0,7.6,15.2,32.0,26.4,17.95
2018,12,14,9,45,0.0,39.0,7.6,15.25,39.0,32.21,23.1
2018,12,14,10,0,0.0,46.0,7.6,15.3,46.0,38.03,28.24
2018,12,14,10,15,17.5,99.5,7.6,15.35,107.0,78.72,64.18
2018,12,14,10,30,35.0,153.0,7.6,15.4,168.0,117.92,93.06
2018,12,14,10,45,189.0,164.0,7.6,15.45,251.5,144.56,108.15
2018,12,14,11,0,343.0,175.0,7.6,15.5,335.0,188.83,137.59
2018,12,14,11,15,454.0,158.5,7.6,15.55,375.5,222.24,161.87
2018,12,14,11,30,565.0,142.0,7.6,15.6,416.0,265.6,196.53
2018,12,14,11,45,674.5,118.0,7.6,15.65,448.5,313.46,236.74
2018,12,14,12,0,784.0,94.0,7.6,15.7,481.0,367.21,283.02
2018,12,14,12,15,800.0,89.0,7.5,15.7,482.0,405.48,318.86
2018,12,14,12,30,816.0,84.0,7.4,15.7,483.0,442.84,353.52
2018,12,14,12,45,759.0,93.5,7.25,15.75,459.0,459.01,370.78
2018,12,14,13,0,702.0,103.0,7.1,15.8,435.0,469.77,382.69
2018,12,14,13,15,471.0,141.5,6.95,15.75,360.5,404.88,332.29
2018,12,14,13,30,240.0,180.0,6.8,15.7,286.0,320.98,263.97
2018,12,14,13,45,196.5,171.5,6.6,15.7,255.5,287.18,236.95
2018,12,14,14,0,153.0,163.0,6.4,15.7,225.0,260.51,215.16
2018,12,14,14,15,134.5,143.0,6.25,15.6,194.5,234.11,193.8
2018,12,14,14,30,116.0,123.0,6.1,15.5,164.0,205.69,170.45
2018,12,14,14,45,74.0,94.5,6.0,15.45,119.5,149.91,123.29
2018,12,14,15,0,32.0,66.0,5.9,15.4,75.0,81.99,65.1
2018,12,14,15,15,49.0,74.5,5.9,15.4,86.0,105.94,85.72
2018,12,14,15,30,66.0,83.0,5.9,15.4,97.0,135.16,110.25
2018,12,14,15,45,40.0,58.0,5.45,15.1,66.0,88.32,69.7
2018,12,14,16,0,14.0,33.0,5.0,14.8,35.0,40.4,28.3
2018,12,14,16,15,7.0,20.5,4.85,14.6,21.5,22.09,11.87
2018,12,14,16,30,0.0,8.0,4.7,14.4,8.0,6.57,0.0
2018,12,14,16,45,0.0,4.0,4.55,14.25,4.0,3.41,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,7,15,17.0,6.0,3.9,12.85,6.5,0.0,0.0
2018,12,15,7,30,34.0,12.0,4.0,13.1,13.0,10.24,0.0
2018,12,15,7,45,64.5,27.0,4.05,13.3,33.0,21.06,8.06
2018,12,15,8,0,95.0,42.0,4.1,13.5,53.0,32.26,21.85
2018,12,15,8,15,71.5,56.5,4.2,13.75,66.5,43.5,32.52
2018,12,15,8,30,48.0,71.0,4.3,14.0,80.0,54.88,43.02
2018,12,15,8,45,91.5,87.5,4.4,14.2,110.0,65.69,52.89
2018,12,15,9,0,135.0,104.0,4.5,14.4,140.0,77.29,63.3
2018,12,15,9,15,304.5,102.0,4.5,14.65,199.0,73.12,59.61
2018,12,15,9,30,474.0,100.0,4.5,14.9,258.0,72.63,59.11
2018,12,15,9,45,581.5,91.0,4.5,15.2,303.5,67.67,54.59
2018,12,15,10,0,689.0,82.0,4.5,15.5,349.0,61.22,48.76
2018,12,15,10,15,560.5,114.5,4.4,15.7,341.0,82.83,67.66
2018,12,15,10,30,432.0,147.0,4.3,15.9,333.0,125.19,87.57
2018,12,15,10,45,314.0,164.0,4.15,16.1,302.5,154.6,110.7
2018,12,15,11,0,196.0,181.0,4.0,16.3,272.0,170.28,127.84
2018,12,15,11,15,226.5,190.5,3.9,16.4,298.5,196.84,148.85
2018,12,15,11,30,257.0,200.0,3.8,16.5,325.0,228.18,174.5
2018,12,15,11,45,284.5,198.0,3.65,16.6,337.5,252.4,194.95
2018,12,15,12,0,312.0,196.0,3.5,16.7,350.0,278.31,217.07
2018,12,15,12,15,219.5,205.5,3.5,16.75,313.5,264.12,208.91
2018,12,15,12,30,127.0,215.0,3.5,16.8,277.0,245.61,196.03
2018,12,15,12,45,150.0,204.0,3.5,16.85,276.0,255.84,205.1
2018,12,15,13,0,173.0,193.0,3.5,16.9,275.0,266.68,214.76
2018,12,15,13,15,170.5,181.5,3.55,16.9,259.5,263.9,213.47
2018,12,15,13,30,168.0,170.0,3.6,16.9,244.0,259.95,211.19
2018,12,15,13,45,118.5,150.0,3.6,16.85,201.0,218.4,177.7
2018,12,15,14,0,69.0,130.0,3.6,16.8,158.0,162.87,132.01
2018,12,15,14,15,45.0,111.0,3.65,16.7,128.5,131.51,106.04
2018,12,15,14,30,21.0,92.0,3.7,16.6,99.0,98.7,78.37
2018,12,15,14,45,23.0,98.0,3.7,16.5,105.0,109.25,87.41
2018,12,15,15,0,25.0,104.0,3.7,16.4,111.0,122.2,98.33
2018,12,15,15,15,21.0,91.0,3.7,16.4,96.5,108.56,86.67
2018,12,15,15,30,17.0,78.0,3.7,16.4,82.0,86.08,67.44
2018,12,15,15,45,11.0,62.0,3.95,15.9,64.5,67.26,51.14
2018,12,15,16,0,5.0,46.0,4.2,15.4,47.0,47.83,34.15
2018,12,15,16,15,11.5,31.5,4.35,15.15,32.5,43.3,28.64
2018,12,15,16,30,18.0,17.0,4.5,14.9,18.0,35.37,2.15
2018,12,15,16,45,16.5,9.5,4.65,14.65,9.5,18.38,0.0
2018,12,15,17,0,15.0,2.0,4.8,14.4,1.0,0.0,0.0
2018,12,15,17,15,7.5,1.0,4.9,14.25,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.85,14.5,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,5.9,14.6,4.0,3.41,0.0
2018,12,16,7,45,0.0,10.0,5.95,14.75,10.0,8.22,0.0
2018,12,16,8,0,0.0,16.0,6.0,14.9,16.0,13.17,5.48
2018,12,16,8,15,0.0,21.5,6.2,15.05,21.5,17.71,9.82
2018,12,16,8,30,0.0,27.0,6.4,15.2,27.0,22.26,14.04
2018,12,16,8,45,0.0,32.0,6.6,15.35,32.0,26.4,17.84
2018,12,16,9,0,0.0,37.0,6.8,15.5,37.0,30.55,21.6
2018,12,16,9,15,0.0,39.5,6.8,15.55,39.5,32.62,23.47
2018,12,16,9,30,0.0,42.0,6.8,15.6,42.0,34.7,25.31
2018,12,16,9,45,0.5,45.0,6.85,15.7,45.0,37.2,27.5
2018,12,16,10,0,1.0,48.0,6.9,15.8,48.0,39.71,29.67
2018,12,16,10,15,2.0,72.0,6.85,15.85,72.5,59.74,47.32
2018,12,16,10,30,3.0,96.0,6.8,15.9,97.0,78.73,60.96
2018,12,16,10,45,2.5,100.0,6.8,15.95,101.0,82.25,63.8
2018,12,16,11,0,2.0,104.0,6.8,16.0,105.0,85.71,66.64
2018,12,16,11,15,1.0,94.5,6.75,16.0,95.0,78.34,60.45
2018,12,16,11,30,0.0,85.0,6.7,16.0,85.0,70.58,53.94
2018,12,16,11,45,18.0,92.5,6.65,16.0,101.5,82.92,63.78
2018,12,16,12,0,36.0,100.0,6.6,16.0,118.0,96.72,75.1
2018,12,16,12,15,18.0,89.5,6.6,16.0,98.5,82.96,64.06
2018,12,16,12,30,0.0,79.0,6.6,16.0,79.0,65.59,49.72
2018,12,16,12,45,1.0,86.5,6.6,16.0,87.0,72.34,55.43
2018,12,16,13,0,2.0,94.0,6.6,16.0,95.0,79.31,61.34
2018,12,16,13,15,1.0,74.0,6.65,16.0,74.5,61.93,46.77
2018,12,16,13,30,0.0,54.0,6.7,16.0,54.0,44.71,32.28
2018,12,16,13,45,0.0,46.0,6.75,16.0,46.0,38.05,26.69
2018,12,16,14,0,0.0,38.0,6.8,16.0,38.0,31.4,21.08
2018,12,16,14,15,0.0,41.0,6.9,15.95,41.0,33.88,23.23
2018,12,16,14,30,0.0,44.0,7.0,15.9,44.0,36.36,25.39
2018,12,16,14,45,0.0,29.5,7.1,15.9,29.5,24.33,15.14
2018,12,16,15,0,0.0,15.0,7.2,15.9,15.0,12.34,4.9
2018,12,16,15,15,0.0,12.0,7.2,15.9,12.0,9.86,2.76
2018,12,16,15,30,0.0,9.0,7.2,15.9,9.0,7.39,0.62
2018,12,16,15,45,0.0,7.5,7.2,15.7,7.5,6.15,0.0
2018,12,16,16,0,0.0,6.0,7.2,15.5,6.0,4.92,0.0
2018,12,16,16,15,0.0,5.0,7.1,15.5,5.0,4.1,0.0
2018,12,16,16,30,0.0,4.0,7.0,15.5,4.0,3.28,0.0
2018,12,16,16,45,0.0,2.0,6.9,15.45,2.0,1.71,0.0
2018,12,16,17,0,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.4,12.4,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.3,12.6,19.0,11.95,0.0
2018,12,17,7,45,337.0,21.5,2.25,12.85,52.0,17.84,4.92
2018,12,17,8,0,494.0,29.0,2.2,13.1,85.0,26.19,16.61
2018,12,17,8,15,570.5,34.5,2.15,13.3,124.5,30.86,21.49
2018,12,17,8,30,647.0,40.0,2.1,13.5,164.0,35.6,26.04
2018,12,17,8,45,694.5,42.5,2.05,13.7,203.0,37.6,28.02
2018,12,17,9,0,742.0,45.0,2.0,13.9,242.0,39.7,29.99
2018,12,17,9,15,767.5,48.5,1.9,14.05,278.0,42.48,32.5
2018,12,17,9,30,793.0,52.0,1.8,14.2,314.0,45.23,34.93
2018,12,17,9,45,791.0,59.0,1.7,14.35,342.0,50.39,39.47
2018,12,17,10,0,789.0,66.0,1.6,14.5,370.0,55.42,43.85
2018,12,17,10,15,820.0,65.0,1.65,14.65,399.5,54.63,43.06
2018,12,17,10,30,851.0,64.0,1.7,14.8,429.0,96.78,53.76
2018,12,17,10,45,860.5,65.0,1.75,14.95,448.5,145.63,81.05
2018,12,17,11,0,870.0,66.0,1.8,15.1,468.0,194.39,118.01
2018,12,17,11,15,875.5,66.5,1.9,15.15,480.5,241.62,158.83
2018,12,17,11,30,881.0,67.0,2.0,15.2,493.0,287.94,201.01
2018,12,17,11,45,844.0,76.0,2.1,15.25,487.5,325.89,238.27
2018,12,17,12,0,807.0,85.0,2.2,15.3,482.0,362.18,273.51
2018,12,17,12,15,734.5,102.0,2.25,15.35,462.0,385.95,298.33
2018,12,17,12,30,662.0,119.0,2.3,15.4,442.0,404.54,317.75
2018,12,17,12,45,450.5,157.0,2.35,15.45,375.0,366.04,291.79
2018,12,17,13,0,239.0,195.0,2.4,15.5,308.0,308.57,248.33
2018,12,17,13,15,193.0,190.0,2.4,15.5,279.0,283.42,229.46
2018,12,17,13,30,147.0,185.0,2.4,15.5,250.0,262.75,213.43
2018,12,17,13,45,146.5,172.0,2.45,15.5,234.0,257.34,209.95
2018,12,17,14,0,146.0,159.0,2.5,15.5,218.0,250.94,205.54
2018,12,17,14,15,102.0,130.5,2.45,15.45,170.0,198.92,163.01
2018,12,17,14,30,58.0,102.0,2.4,15.4,122.0,132.99,108.1
2018,12,17,14,45,144.5,92.5,2.35,15.3,136.0,205.31,170.38
2018,12,17,15,0,231.0,83.0,2.3,15.2,150.0,256.1,213.86
2018,12,17,15,15,215.0,82.0,2.3,15.2,137.5,250.28,208.37
2018,12,17,15,30,199.0,81.0,2.3,15.2,125.0,245.22,203.1
2018,12,17,15,45,220.5,63.5,2.15,14.75,103.0,240.88,198.75
2018,12,17,16,0,242.0,46.0,2.0,14.3,81.0,250.11,203.49
2018,12,17,16,15,274.5,34.5,1.95,14.1,61.5,259.78,200.82
2018,12,17,16,30,307.0,23.0,1.9,13.9,42.0,252.19,69.4
2018,12,17,16,45,164.5,13.0,1.9,13.75,22.0,113.51,0.0
2018,12,17,17,0,22.0,3.0,1.9,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.9,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,15,40.0,5.5,1.7,12.6,6.5,0.0,0.0
2018,12,18,7,30,80.0,11.0,1.7,12.8,13.0,9.39,0.0
2018,12,18,7,45,234.5,21.5,1.7,13.0,44.0,17.67,4.21
2018,12,18,8,0,389.0,32.0,1.7,13.2,75.0,26.35,16.68
2018,12,18,8,15,401.0,44.0,1.7,13.45,105.0,35.72,25.71
2018,12,18,8,30,413.0,56.0,1.7,13.7,135.0,44.76,34.12
2018,12,18,8,45,568.0,52.0,1.7,13.9,187.0,41.31,31.3
2018,12,18,9,0,723.0,48.0,1.7,14.1,239.0,42.06,32.07
2018,12,18,9,15,694.0,58.5,1.65,14.3,263.0,50.05,39.22
2018,12,18,9,30,665.0,69.0,1.6,14.5,287.0,52.99,41.79
2018,12,18,9,45,668.5,77.5,1.6,14.7,315.5,58.59,46.68
2018,12,18,10,0,672.0,86.0,1.6,14.9,344.0,64.07,51.42
2018,12,18,10,15,761.5,74.0,1.5,15.05,385.0,60.85,48.47
2018,12,18,10,30,851.0,62.0,1.4,15.2,426.0,93.53,51.71
2018,12,18,10,45,861.5,62.5,1.35,15.35,445.5,142.04,78.1
2018,12,18,11,0,872.0,63.0,1.3,15.5,465.0,190.53,114.38
2018,12,18,11,15,866.0,66.5,1.2,15.6,475.0,237.95,155.31
2018,12,18,11,30,860.0,70.0,1.1,15.7,485.0,283.51,196.53
2018,12,18,11,45,866.5,69.0,1.0,15.8,491.0,326.86,235.83
2018,12,18,12,0,873.0,68.0,0.9,15.9,497.0,368.96,273.67
2018,12,18,12,15,858.0,71.5,0.9,15.95,491.5,405.59,307.23
2018,12,18,12,30,843.0,75.0,0.9,16.0,486.0,439.52,337.77
2018,12,18,12,45,860.0,69.5,0.9,16.05,481.5,475.41,368.76
2018,12,18,13,0,877.0,64.0,0.9,16.1,477.0,510.2,398.28
2018,12,18,13,15,868.5,63.0,1.0,16.15,460.0,534.64,420.23
2018,12,18,13,30,860.0,62.0,1.1,16.2,443.0,555.96,439.47
